Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,12.5,13.0,1.55,3.5,14.0,12.39,0.0
2016,1,1,8,0,25.0,26.0,1.7,4.0,28.0,23.28,11.86
2016,1,1,8,15,49.0,43.5,1.8,4.0,50.5,36.59,26.96
2016,1,1,8,30,73.0,61.0,1.9,4.0,73.0,50.31,40.24
2016,1,1,8,45,86.5,78.5,2.05,4.5,97.0,63.67,52.86
2016,1,1,9,0,100.0,96.0,2.2,5.0,121.0,76.67,64.95
2016,1,1,9,15,110.5,112.0,2.15,5.5,143.5,88.35,75.61
2016,1,1,9,30,121.0,128.0,2.1,6.0,166.0,103.08,83.05
2016,1,1,9,45,126.5,143.5,2.1,6.5,187.5,124.25,98.04
2016,1,1,10,0,132.0,159.0,2.1,7.0,209.0,145.97,114.94
2016,1,1,10,15,188.5,169.0,2.05,7.0,246.5,172.37,134.52
2016,1,1,10,30,245.0,179.0,2.0,7.0,284.0,201.17,156.88
2016,1,1,10,45,249.0,190.0,1.95,7.5,301.5,225.23,177.59
2016,1,1,11,0,253.0,201.0,1.9,8.0,319.0,249.33,198.29
2016,1,1,11,15,243.5,210.0,1.9,8.0,327.0,267.31,214.54
2016,1,1,11,30,234.0,219.0,1.9,8.0,335.0,283.89,229.38
2016,1,1,11,45,133.5,212.5,1.95,8.0,279.0,249.12,203.12
2016,1,1,12,0,33.0,206.0,2.0,8.0,223.0,205.43,168.31
2016,1,1,12,15,56.0,217.0,2.0,8.0,246.0,228.91,187.93
2016,1,1,12,30,79.0,228.0,2.0,8.0,269.0,253.86,208.6
2016,1,1,12,45,42.0,199.0,2.05,8.0,220.5,211.08,173.46
2016,1,1,13,0,5.0,170.0,2.1,8.0,172.0,162.52,133.05
2016,1,1,13,15,15.0,178.5,2.05,8.0,186.0,176.97,145.48
2016,1,1,13,30,25.0,187.0,2.0,8.0,200.0,192.04,158.29
2016,1,1,13,45,51.5,190.5,2.0,8.0,214.5,217.78,180.27
2016,1,1,14,0,78.0,194.0,2.0,8.0,229.0,239.4,198.78
2016,1,1,14,15,39.0,143.5,1.85,7.5,161.0,165.21,136.86
2016,1,1,14,30,0.0,93.0,1.7,7.0,93.0,87.44,70.48
2016,1,1,14,45,0.0,85.5,1.55,7.0,85.5,80.34,64.58
2016,1,1,15,0,0.0,78.0,1.4,7.0,78.0,73.24,58.52
2016,1,1,15,15,0.0,69.0,1.3,6.5,69.0,64.61,51.18
2016,1,1,15,30,0.0,60.0,1.2,6.0,60.0,55.95,43.71
2016,1,1,15,45,0.0,50.5,1.1,6.0,50.5,46.94,35.74
2016,1,1,16,0,0.0,41.0,1.0,6.0,41.0,38.09,27.82
2016,1,1,16,15,0.0,31.0,1.0,5.5,31.0,28.78,19.45
2016,1,1,16,30,0.0,21.0,1.0,5.0,21.0,19.48,11.0
2016,1,1,16,45,0.0,13.0,1.05,5.0,13.0,12.05,3.35
2016,1,1,17,0,0.0,5.0,1.1,5.0,5.0,4.77,0.0
2016,1,1,17,15,0.0,2.5,1.1,5.0,2.5,2.38,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,214.0,11.5,0.9,-0.5,27.5,10.96,0.0
2016,1,2,8,0,428.0,23.0,0.9,0.0,55.0,20.0,9.57
2016,1,2,8,15,529.0,30.5,1.1,0.5,97.0,25.67,17.55
2016,1,2,8,30,630.0,38.0,1.3,1.0,139.0,31.21,23.2
2016,1,2,8,45,688.5,42.5,1.5,1.5,183.0,33.77,25.85
2016,1,2,9,0,747.0,47.0,1.7,2.0,227.0,36.37,28.39
2016,1,2,9,15,784.5,50.5,1.6,2.5,268.5,38.08,30.0
2016,1,2,9,30,822.0,54.0,1.5,3.0,310.0,54.17,31.7
2016,1,2,9,45,850.0,56.0,1.45,3.5,348.0,104.04,54.94
2016,1,2,10,0,878.0,58.0,1.4,4.0,386.0,150.95,86.83
2016,1,2,10,15,895.0,59.5,1.3,4.0,418.0,196.96,124.88
2016,1,2,10,30,912.0,61.0,1.2,4.0,450.0,243.01,166.09
2016,1,2,10,45,924.5,62.0,1.15,4.5,475.0,287.32,206.91
2016,1,2,11,0,937.0,63.0,1.1,5.0,500.0,330.81,247.01
2016,1,2,11,15,944.5,64.0,1.2,5.5,518.0,371.65,284.89
2016,1,2,11,30,952.0,65.0,1.3,6.0,536.0,410.88,320.75
2016,1,2,11,45,956.0,65.5,1.4,6.5,546.5,446.43,352.95
2016,1,2,12,0,960.0,66.0,1.5,7.0,557.0,479.78,382.62
2016,1,2,12,15,961.0,66.0,1.6,7.0,559.0,508.88,409.03
2016,1,2,12,30,962.0,66.0,1.7,7.0,561.0,535.31,432.84
2016,1,2,12,45,960.5,65.5,1.8,7.5,555.5,557.16,451.88
2016,1,2,13,0,959.0,65.0,1.9,8.0,550.0,576.01,468.19
2016,1,2,13,15,954.0,64.0,1.95,8.0,536.5,589.37,480.57
2016,1,2,13,30,949.0,63.0,2.0,8.0,523.0,599.52,490.25
2016,1,2,13,45,940.0,62.0,2.1,8.0,501.5,604.18,495.77
2016,1,2,14,0,931.0,61.0,2.2,8.0,480.0,605.6,498.6
2016,1,2,14,15,917.5,59.5,2.15,8.0,452.0,600.67,495.61
2016,1,2,14,30,904.0,58.0,2.1,8.0,424.0,592.63,490.01
2016,1,2,14,45,884.0,56.0,2.1,8.0,390.0,577.33,478.71
2016,1,2,15,0,864.0,54.0,2.1,8.0,356.0,559.32,464.91
2016,1,2,15,15,835.5,51.5,1.85,7.5,316.5,533.52,444.12
2016,1,2,15,30,807.0,49.0,1.6,7.0,277.0,509.39,423.75
2016,1,2,15,45,762.5,45.5,1.4,6.5,234.0,470.13,390.65
2016,1,2,16,0,718.0,42.0,1.2,6.0,191.0,430.0,355.5
2016,1,2,16,15,647.0,36.5,1.2,5.0,147.0,374.26,307.54
2016,1,2,16,30,576.0,31.0,1.2,4.0,103.0,319.88,257.66
2016,1,2,16,45,441.5,22.5,1.2,3.5,64.5,236.7,168.77
2016,1,2,17,0,307.0,14.0,1.2,3.0,26.0,136.53,0.0
2016,1,2,17,15,153.5,7.0,1.2,2.5,13.0,63.88,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,232.0,11.5,1.15,-0.5,28.5,10.96,0.0
2016,1,3,8,0,464.0,23.0,1.2,0.0,57.0,20.04,9.53
2016,1,3,8,15,564.0,30.0,1.2,0.5,100.0,25.22,17.14
2016,1,3,8,30,664.0,37.0,1.2,1.0,143.0,30.3,22.37
2016,1,3,8,45,720.0,41.5,1.3,1.5,188.0,32.91,25.06
2016,1,3,9,0,776.0,46.0,1.4,2.0,233.0,35.56,27.64
2016,1,3,9,15,686.5,60.5,1.5,2.5,247.0,46.6,37.93
2016,1,3,9,30,597.0,75.0,1.6,3.0,261.0,62.76,42.56
2016,1,3,9,45,554.5,94.0,1.7,3.5,283.0,107.42,68.85
2016,1,3,10,0,512.0,113.0,1.8,4.0,305.0,146.79,99.78
2016,1,3,10,15,644.0,93.0,1.85,4.5,354.5,177.83,119.84
2016,1,3,10,30,776.0,73.0,1.9,5.0,404.0,221.74,153.74
2016,1,3,10,45,753.0,84.0,1.95,6.0,420.0,261.16,191.1
2016,1,3,11,0,730.0,95.0,2.0,7.0,436.0,294.7,223.19
2016,1,3,11,15,842.0,81.0,2.05,7.0,488.0,351.47,271.35
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,413.56,323.97
2016,1,3,11,45,954.5,68.5,2.15,7.5,549.5,448.89,355.94
2016,1,3,12,0,955.0,70.0,2.2,8.0,559.0,481.82,385.28
2016,1,3,12,15,787.5,106.0,2.2,8.0,511.0,468.06,378.31
2016,1,3,12,30,620.0,142.0,2.2,8.0,463.0,445.4,362.96
2016,1,3,12,45,666.0,127.5,2.25,8.5,468.5,471.81,385.45
2016,1,3,13,0,712.0,113.0,2.3,9.0,474.0,497.54,406.93
2016,1,3,13,15,678.5,118.5,2.3,9.0,455.5,499.63,409.76
2016,1,3,13,30,645.0,124.0,2.3,9.0,437.0,498.56,409.97
2016,1,3,13,45,614.0,126.5,2.3,9.5,415.0,492.86,405.69
2016,1,3,14,0,583.0,129.0,2.3,10.0,393.0,484.46,399.12
2016,1,3,14,15,580.0,121.0,2.1,9.5,370.5,479.0,395.92
2016,1,3,14,30,577.0,113.0,1.9,9.0,348.0,471.29,390.7
2016,1,3,14,45,564.5,105.5,1.75,9.0,319.5,456.42,379.0
2016,1,3,15,0,552.0,98.0,1.6,9.0,291.0,439.51,365.42
2016,1,3,15,15,534.5,88.5,1.4,8.5,259.0,415.78,346.47
2016,1,3,15,30,517.0,79.0,1.2,8.0,227.0,390.41,325.59
2016,1,3,15,45,601.0,62.0,1.05,7.5,208.0,408.78,339.53
2016,1,3,16,0,685.0,45.0,0.9,7.0,189.0,418.06,344.13
2016,1,3,16,15,611.5,39.5,0.95,6.5,145.5,361.61,295.42
2016,1,3,16,30,538.0,34.0,1.0,6.0,102.0,306.47,245.52
2016,1,3,16,45,269.0,30.0,1.05,5.5,64.0,176.67,127.06
2016,1,3,17,0,0.0,26.0,1.1,5.0,26.0,32.68,0.0
2016,1,3,17,15,0.0,13.0,1.1,4.5,13.0,12.39,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.5,13.0,2.65,-0.5,27.5,12.39,0.0
2016,1,4,8,0,389.0,26.0,2.9,0.0,55.0,21.22,10.34
2016,1,4,8,15,493.5,34.5,3.1,0.0,97.0,27.18,18.89
2016,1,4,8,30,598.0,43.0,3.3,0.0,139.0,36.13,27.79
2016,1,4,8,45,299.0,50.5,3.55,0.5,98.5,37.39,29.28
2016,1,4,9,0,0.0,58.0,3.8,1.0,58.0,53.36,44.3
2016,1,4,9,15,0.0,69.0,3.9,1.0,69.0,63.11,53.5
2016,1,4,9,30,0.0,80.0,4.0,1.0,80.0,72.86,59.62
2016,1,4,9,45,0.0,103.0,4.15,1.5,103.0,92.63,76.95
2016,1,4,10,0,0.0,126.0,4.3,2.0,126.0,112.55,94.2
2016,1,4,10,15,0.0,100.5,4.3,2.0,100.5,92.17,76.14
2016,1,4,10,30,0.0,75.0,4.3,2.0,75.0,69.8,56.34
2016,1,4,10,45,10.0,126.5,4.3,2.0,131.5,118.27,98.4
2016,1,4,11,0,20.0,178.0,4.3,2.0,188.0,166.95,140.18
2016,1,4,11,15,10.0,121.0,4.35,2.0,126.0,115.03,95.36
2016,1,4,11,30,0.0,64.0,4.4,2.0,64.0,59.55,47.01
2016,1,4,11,45,61.5,149.5,4.45,2.5,181.0,162.99,136.27
2016,1,4,12,0,123.0,235.0,4.5,3.0,298.0,271.81,228.26
2016,1,4,12,15,61.5,183.5,4.55,3.0,215.0,200.19,168.01
2016,1,4,12,30,0.0,132.0,4.6,3.0,132.0,123.07,101.91
2016,1,4,12,45,38.5,178.5,4.65,3.0,198.0,189.46,159.41
2016,1,4,13,0,77.0,225.0,4.7,3.0,264.0,257.59,217.74
2016,1,4,13,15,184.5,216.5,4.7,2.5,307.0,316.13,268.99
2016,1,4,13,30,292.0,208.0,4.7,2.0,350.0,378.61,323.57
2016,1,4,13,45,224.5,205.0,4.75,2.0,311.5,337.19,288.67
2016,1,4,14,0,157.0,202.0,4.8,2.0,273.0,299.91,256.95
2016,1,4,14,15,94.0,181.5,4.7,1.5,223.5,237.9,204.04
2016,1,4,14,30,31.0,161.0,4.6,1.0,174.0,181.54,155.03
2016,1,4,14,45,29.0,149.0,4.55,1.0,160.5,169.53,144.88
2016,1,4,15,0,27.0,137.0,4.5,1.0,147.0,157.42,134.48
2016,1,4,15,15,396.0,99.0,4.3,0.5,213.5,347.53,304.45
2016,1,4,15,30,765.0,61.0,4.1,0.0,280.0,503.29,437.87
2016,1,4,15,45,723.5,55.5,3.95,0.0,237.5,463.86,401.87
2016,1,4,16,0,682.0,50.0,3.8,0.0,195.0,423.39,364.6
2016,1,4,16,15,609.5,43.5,3.55,0.0,151.0,366.07,311.59
2016,1,4,16,30,537.0,37.0,3.3,0.0,107.0,309.84,257.51
2016,1,4,16,45,411.0,27.0,3.05,0.0,68.0,236.41,178.25
2016,1,4,17,0,285.0,17.0,2.8,0.0,29.0,145.34,0.0
2016,1,4,17,15,142.5,8.5,2.75,0.0,14.5,61.77,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,245.0,11.5,2.8,-4.0,29.5,10.96,0.0
2016,1,5,8,0,490.0,23.0,3.1,-4.0,59.0,20.08,9.68
2016,1,5,8,15,590.0,29.5,3.2,-3.5,103.0,24.75,16.97
2016,1,5,8,30,690.0,36.0,3.3,-3.0,147.0,29.39,21.84
2016,1,5,8,45,746.0,40.5,3.45,-3.0,192.5,32.05,24.66
2016,1,5,9,0,802.0,45.0,3.6,-3.0,238.0,34.73,27.37
2016,1,5,9,15,837.5,48.0,3.6,-2.5,281.0,40.25,32.62
2016,1,5,9,30,873.0,51.0,3.6,-2.0,324.0,56.02,34.3
2016,1,5,9,45,897.5,52.5,3.6,-1.5,362.5,103.3,53.93
2016,1,5,10,0,922.0,54.0,3.6,-1.0,401.0,151.72,87.43
2016,1,5,10,15,938.0,55.5,3.55,-0.5,433.0,199.7,127.95
2016,1,5,10,30,954.0,57.0,3.5,0.0,465.0,247.59,171.9
2016,1,5,10,45,964.5,58.5,3.45,0.0,491.0,293.8,216.37
2016,1,5,11,0,975.0,60.0,3.4,0.0,517.0,339.01,260.25
2016,1,5,11,15,981.5,60.5,3.35,0.0,535.5,380.74,300.93
2016,1,5,11,30,988.0,61.0,3.3,0.0,554.0,420.7,339.42
2016,1,5,11,45,991.0,61.5,3.25,0.0,564.5,457.32,374.36
2016,1,5,12,0,994.0,62.0,3.2,0.0,575.0,491.57,406.52
2016,1,5,12,15,994.5,62.0,3.15,0.0,577.5,521.66,434.56
2016,1,5,12,30,995.0,62.0,3.1,0.0,580.0,548.95,459.65
2016,1,5,12,45,993.0,62.0,3.05,0.0,574.0,572.07,480.81
2016,1,5,13,0,991.0,62.0,3.0,0.0,568.0,592.09,499.02
2016,1,5,13,15,986.0,61.5,2.95,0.0,554.5,606.77,512.59
2016,1,5,13,30,981.0,61.0,2.9,0.0,541.0,618.14,523.23
2016,1,5,13,45,972.0,60.0,2.9,0.0,520.0,623.37,528.94
2016,1,5,14,0,963.0,59.0,2.9,0.0,499.0,625.24,531.78
2016,1,5,14,15,950.0,57.5,2.85,0.0,470.5,620.91,529.27
2016,1,5,14,30,937.0,56.0,2.8,0.0,442.0,613.35,523.96
2016,1,5,14,45,918.0,54.5,2.8,0.0,407.5,599.24,513.29
2016,1,5,15,0,899.0,53.0,2.8,0.0,373.0,582.3,499.93
2016,1,5,15,15,872.5,50.5,2.55,0.0,333.0,557.32,478.58
2016,1,5,15,30,846.0,48.0,2.3,0.0,293.0,530.18,454.76
2016,1,5,15,45,804.5,44.5,2.1,-0.5,249.0,491.96,421.81
2016,1,5,16,0,763.0,41.0,1.9,-1.0,205.0,452.91,386.74
2016,1,5,16,15,697.0,36.5,1.75,-1.5,160.0,402.86,340.92
2016,1,5,16,30,631.0,32.0,1.6,-2.0,115.0,350.41,290.68
2016,1,5,16,45,505.5,24.0,1.5,-3.0,74.0,270.06,207.13
2016,1,5,17,0,380.0,16.0,1.4,-4.0,33.0,185.11,0.0
2016,1,5,17,15,190.0,8.0,1.45,-4.0,16.5,79.6,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.0,12.0,2.3,-3.0,27.5,11.44,0.0
2016,1,6,8,0,414.0,24.0,2.5,-3.0,55.0,21.09,10.4
2016,1,6,8,15,518.0,32.0,2.45,-2.5,97.5,27.19,19.12
2016,1,6,8,30,622.0,40.0,2.4,-2.0,140.0,33.15,25.27
2016,1,6,8,45,680.5,45.5,2.4,-1.5,184.5,36.53,28.73
2016,1,6,9,0,739.0,51.0,2.4,-1.0,229.0,39.91,32.05
2016,1,6,9,15,777.0,54.5,2.3,-0.5,271.0,41.46,33.53
2016,1,6,9,30,815.0,58.0,2.2,0.0,313.0,55.83,34.76
2016,1,6,9,45,841.0,60.5,2.15,0.0,351.0,101.37,54.02
2016,1,6,10,0,867.0,63.0,2.1,0.0,389.0,148.48,86.62
2016,1,6,10,15,884.0,65.0,2.0,0.0,421.0,199.01,129.2
2016,1,6,10,30,901.0,67.0,1.9,0.0,453.0,245.41,171.45
2016,1,6,10,45,912.5,68.5,1.85,0.5,478.5,289.89,213.28
2016,1,6,11,0,924.0,70.0,1.8,1.0,504.0,333.53,254.43
2016,1,6,11,15,931.5,71.0,1.7,1.5,522.5,374.35,292.67
2016,1,6,11,30,939.0,72.0,1.6,2.0,541.0,413.61,328.67
2016,1,6,11,45,942.5,72.5,1.55,2.5,551.5,449.05,360.77
2016,1,6,12,0,946.0,73.0,1.5,3.0,562.0,482.27,390.15
2016,1,6,12,15,946.5,73.0,1.4,3.0,564.5,511.28,415.82
2016,1,6,12,30,947.0,73.0,1.3,3.0,567.0,537.62,438.64
2016,1,6,12,45,944.5,72.5,1.25,3.0,561.5,559.16,457.43
2016,1,6,13,0,942.0,72.0,1.2,3.0,556.0,577.7,473.46
2016,1,6,13,15,936.0,71.5,1.15,3.0,542.5,591.29,485.29
2016,1,6,13,30,930.0,71.0,1.1,3.0,529.0,601.7,494.41
2016,1,6,13,45,919.5,70.5,1.05,3.5,507.5,606.37,498.03
2016,1,6,14,0,909.0,70.0,1.0,4.0,486.0,607.83,499.01
2016,1,6,14,15,894.5,68.0,0.95,3.5,458.5,602.16,496.16
2016,1,6,14,30,880.0,66.0,0.9,3.0,431.0,593.41,490.78
2016,1,6,14,45,858.5,64.5,0.85,3.0,396.5,581.69,481.88
2016,1,6,15,0,837.0,63.0,0.8,3.0,362.0,564.01,468.13
2016,1,6,15,15,807.0,60.0,0.75,2.5,323.0,537.27,447.71
2016,1,6,15,30,777.0,57.0,0.7,2.0,284.0,508.45,424.94
2016,1,6,15,45,730.5,53.0,0.7,2.0,241.0,467.87,391.52
2016,1,6,16,0,684.0,49.0,0.7,2.0,198.0,426.39,356.04
2016,1,6,16,15,613.0,43.0,0.75,1.5,154.0,370.19,307.8
2016,1,6,16,30,542.0,37.0,0.8,1.0,110.0,315.05,257.94
2016,1,6,16,45,408.5,28.0,0.9,0.5,70.5,238.2,182.12
2016,1,6,17,0,275.0,19.0,1.0,0.0,31.0,150.01,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,15.5,61.42,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,17.0,13.5,1.95,0.0,14.5,12.87,0.0
2016,1,7,8,0,34.0,27.0,2.1,0.0,29.0,23.24,11.88
2016,1,7,8,15,63.0,45.0,2.05,0.0,53.0,37.66,28.36
2016,1,7,8,30,92.0,63.0,2.0,0.0,77.0,51.72,42.17
2016,1,7,8,45,109.0,81.0,2.0,0.5,103.0,65.4,55.28
2016,1,7,9,0,126.0,99.0,2.0,1.0,129.0,78.72,67.84
2016,1,7,9,15,143.5,113.5,1.95,1.5,154.0,89.45,77.76
2016,1,7,9,30,161.0,128.0,1.9,2.0,179.0,103.31,84.24
2016,1,7,9,45,131.0,144.0,1.85,2.5,188.5,124.46,99.55
2016,1,7,10,0,101.0,160.0,1.8,3.0,198.0,142.76,115.19
2016,1,7,10,15,117.5,174.5,1.75,3.0,222.0,164.68,132.98
2016,1,7,10,30,134.0,189.0,1.7,3.0,246.0,188.12,152.44
2016,1,7,10,45,91.5,193.0,1.65,3.5,233.0,191.99,157.41
2016,1,7,11,0,49.0,197.0,1.6,4.0,220.0,189.3,156.41
2016,1,7,11,15,43.0,200.5,1.55,4.0,221.5,194.48,161.01
2016,1,7,11,30,37.0,204.0,1.5,4.0,223.0,198.99,164.94
2016,1,7,11,45,112.5,220.5,1.45,4.5,279.0,247.77,204.53
2016,1,7,12,0,188.0,237.0,1.4,5.0,335.0,301.69,248.08
2016,1,7,12,15,183.5,240.5,1.4,5.0,336.5,311.44,256.42
2016,1,7,12,30,179.0,244.0,1.4,5.0,338.0,320.5,264.35
2016,1,7,12,45,140.5,238.5,1.45,5.5,312.0,302.95,250.12
2016,1,7,13,0,102.0,233.0,1.5,6.0,286.0,278.73,230.32
2016,1,7,13,15,486.0,159.5,1.5,6.0,401.0,435.19,360.66
2016,1,7,13,30,870.0,86.0,1.5,6.0,516.0,587.32,482.3
2016,1,7,13,45,862.5,84.0,1.55,6.0,496.0,592.14,486.32
2016,1,7,14,0,855.0,82.0,1.6,6.0,476.0,593.9,489.2
2016,1,7,14,15,840.0,80.0,1.5,6.0,448.5,588.25,485.23
2016,1,7,14,30,825.0,78.0,1.4,6.0,421.0,579.61,478.8
2016,1,7,14,45,807.0,74.5,1.35,6.0,388.0,564.73,467.66
2016,1,7,15,0,789.0,71.0,1.3,6.0,355.0,547.16,454.14
2016,1,7,15,15,758.5,67.5,1.15,5.5,316.5,520.03,432.77
2016,1,7,15,30,728.0,64.0,1.0,5.0,278.0,490.9,409.15
2016,1,7,15,45,682.0,59.0,0.9,4.5,236.0,453.55,378.32
2016,1,7,16,0,636.0,54.0,0.8,4.0,194.0,412.64,343.47
2016,1,7,16,15,564.0,47.5,0.85,3.0,151.0,356.92,296.38
2016,1,7,16,30,492.0,41.0,0.9,2.0,108.0,302.77,248.14
2016,1,7,16,45,371.0,30.5,1.0,1.5,70.0,225.22,173.69
2016,1,7,17,0,250.0,20.0,1.1,1.0,32.0,142.14,5.7
2016,1,7,17,15,125.0,10.0,1.1,0.5,16.0,57.41,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,6.5,2.0,1.5,6.5,6.2,0.0
2016,1,8,8,0,0.0,13.0,2.0,2.0,13.0,12.05,3.4
2016,1,8,8,15,0.0,25.0,2.0,2.0,25.0,23.2,15.2
2016,1,8,8,30,0.0,37.0,2.0,2.0,37.0,34.38,25.99
2016,1,8,8,45,0.0,49.5,2.0,2.0,49.5,45.61,36.75
2016,1,8,9,0,0.0,62.0,2.0,2.0,62.0,56.68,47.24
2016,1,8,9,15,0.0,74.5,1.9,2.0,74.5,67.62,57.49
2016,1,8,9,30,0.0,87.0,1.8,2.0,87.0,78.57,64.43
2016,1,8,9,45,0.0,101.0,1.75,2.5,101.0,91.05,75.2
2016,1,8,10,0,0.0,115.0,1.7,3.0,115.0,103.65,85.92
2016,1,8,10,15,0.0,103.0,1.55,3.0,103.0,94.35,77.65
2016,1,8,10,30,0.0,91.0,1.4,3.0,91.0,84.23,68.7
2016,1,8,10,45,0.0,52.0,1.25,3.5,52.0,48.34,37.1
2016,1,8,11,0,0.0,13.0,1.1,4.0,13.0,12.06,5.04
2016,1,8,11,15,0.0,30.0,1.15,4.0,30.0,27.87,19.0
2016,1,8,11,30,0.0,47.0,1.2,4.0,47.0,43.7,32.87
2016,1,8,11,45,0.0,83.5,1.25,4.0,83.5,77.77,62.5
2016,1,8,12,0,0.0,120.0,1.3,4.0,120.0,111.52,91.48
2016,1,8,12,15,0.0,115.0,1.35,4.0,115.0,107.05,87.55
2016,1,8,12,30,0.0,110.0,1.4,4.0,110.0,102.51,83.66
2016,1,8,12,45,0.0,104.0,1.5,4.5,104.0,96.97,78.79
2016,1,8,13,0,0.0,98.0,1.6,5.0,98.0,91.39,73.9
2016,1,8,13,15,0.0,122.0,1.6,5.0,122.0,114.25,93.57
2016,1,8,13,30,0.0,146.0,1.6,5.0,146.0,137.67,113.58
2016,1,8,13,45,0.0,127.0,1.65,5.0,127.0,119.62,98.27
2016,1,8,14,0,0.0,108.0,1.7,5.0,108.0,101.44,82.84
2016,1,8,14,15,0.0,78.5,1.7,5.0,78.5,73.08,58.45
2016,1,8,14,30,0.0,49.0,1.7,5.0,49.0,45.54,34.52
2016,1,8,14,45,0.0,45.0,1.7,5.0,45.0,41.81,31.33
2016,1,8,15,0,0.0,41.0,1.7,5.0,41.0,38.08,28.1
2016,1,8,15,15,277.5,65.5,1.6,4.5,148.0,242.95,209.72
2016,1,8,15,30,555.0,90.0,1.5,4.0,255.0,428.56,364.27
2016,1,8,15,45,502.5,82.5,1.45,4.0,215.5,384.37,325.4
2016,1,8,16,0,450.0,75.0,1.4,4.0,176.0,339.38,286.51
2016,1,8,16,15,377.0,64.5,1.3,4.0,136.0,283.44,237.22
2016,1,8,16,30,304.0,54.0,1.2,4.0,96.0,230.14,188.92
2016,1,8,16,45,202.0,38.0,1.1,4.0,62.0,160.2,123.46
2016,1,8,17,0,100.0,22.0,1.0,4.0,28.0,83.49,12.48
2016,1,8,17,15,50.0,11.0,1.05,4.0,14.0,29.75,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,10.5,2.35,3.5,10.5,10.01,0.0
2016,1,9,8,0,0.0,21.0,2.5,4.0,21.0,19.48,8.94
2016,1,9,8,15,1.5,39.0,2.45,4.0,39.0,35.12,25.65
2016,1,9,8,30,3.0,57.0,2.4,4.0,57.0,50.46,40.38
2016,1,9,8,45,12.0,74.5,2.35,4.5,77.0,65.25,54.32
2016,1,9,9,0,21.0,92.0,2.3,5.0,97.0,77.01,65.27
2016,1,9,9,15,29.5,107.5,2.2,5.0,116.5,89.14,76.47
2016,1,9,9,30,38.0,123.0,2.1,5.0,136.0,102.26,83.86
2016,1,9,9,45,19.0,118.0,2.05,5.5,124.5,105.89,86.51
2016,1,9,10,0,0.0,113.0,2.0,6.0,113.0,102.02,83.56
2016,1,9,10,15,0.0,118.5,2.0,6.0,118.5,107.57,88.2
2016,1,9,10,30,0.0,124.0,2.0,6.0,124.0,113.03,92.72
2016,1,9,10,45,6.5,148.5,2.05,6.5,151.5,136.47,112.15
2016,1,9,11,0,13.0,173.0,2.1,7.0,179.0,160.68,132.06
2016,1,9,11,15,6.5,130.5,2.1,7.0,133.5,122.43,99.75
2016,1,9,11,30,0.0,88.0,2.1,7.0,88.0,81.94,65.31
2016,1,9,11,45,14.5,148.0,2.1,7.0,156.0,142.68,116.87
2016,1,9,12,0,29.0,208.0,2.1,7.0,224.0,205.37,169.13
2016,1,9,12,15,25.5,205.0,2.1,7.0,219.0,202.12,166.32
2016,1,9,12,30,22.0,202.0,2.1,7.0,214.0,199.23,164.01
2016,1,9,12,45,11.0,162.5,2.15,7.5,168.5,157.66,129.1
2016,1,9,13,0,0.0,123.0,2.2,8.0,123.0,114.99,93.02
2016,1,9,13,15,44.5,172.5,2.2,8.0,195.0,190.9,157.54
2016,1,9,13,30,89.0,222.0,2.2,8.0,267.0,268.41,222.09
2016,1,9,13,45,147.5,214.0,2.2,8.0,284.5,303.44,251.67
2016,1,9,14,0,206.0,206.0,2.2,8.0,302.0,333.29,277.16
2016,1,9,14,15,103.0,169.5,2.2,8.0,217.5,237.3,197.52
2016,1,9,14,30,0.0,133.0,2.2,8.0,133.0,127.38,104.11
2016,1,9,14,45,0.0,122.0,2.2,8.0,122.0,117.08,95.72
2016,1,9,15,0,0.0,111.0,2.2,8.0,111.0,106.74,87.05
2016,1,9,15,15,0.0,98.5,2.25,7.5,98.5,94.79,77.05
2016,1,9,15,30,0.0,86.0,2.3,7.0,86.0,82.77,66.86
2016,1,9,15,45,0.0,72.5,2.35,7.0,72.5,69.6,55.37
2016,1,9,16,0,0.0,59.0,2.4,7.0,59.0,56.32,43.65
2016,1,9,16,15,0.0,45.5,2.5,7.0,45.5,42.89,31.68
2016,1,9,16,30,0.0,32.0,2.6,7.0,32.0,29.72,19.86
2016,1,9,16,45,0.0,20.5,2.75,7.0,20.5,19.02,9.95
2016,1,9,17,0,0.0,9.0,2.9,7.0,9.0,8.33,0.0
2016,1,9,17,15,0.0,4.5,2.85,7.0,4.5,4.29,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,200.0,11.5,3.35,7.5,27.0,10.96,0.0
2016,1,10,8,0,400.0,23.0,3.6,8.0,54.0,19.96,9.14
2016,1,10,8,15,503.0,31.0,3.7,8.0,95.5,26.09,17.29
2016,1,10,8,30,606.0,39.0,3.8,8.0,137.0,32.06,23.24
2016,1,10,8,45,663.0,44.5,3.9,8.5,181.0,35.46,26.59
2016,1,10,9,0,720.0,50.0,4.0,9.0,225.0,38.85,29.79
2016,1,10,9,15,757.0,53.5,4.25,9.5,266.5,40.42,31.22
2016,1,10,9,30,794.0,57.0,4.5,10.0,308.0,54.3,32.41
2016,1,10,9,45,428.5,107.5,4.75,10.5,245.0,108.64,72.8
2016,1,10,10,0,63.0,158.0,5.0,11.0,182.0,140.62,112.1
2016,1,10,10,15,466.5,113.0,5.2,11.0,313.5,165.91,115.36
2016,1,10,10,30,870.0,68.0,5.4,11.0,445.0,237.07,160.55
2016,1,10,10,45,435.0,84.0,5.6,11.0,272.5,179.81,132.46
2016,1,10,11,0,0.0,100.0,5.8,11.0,100.0,92.68,73.64
2016,1,10,11,15,222.0,144.5,5.85,11.0,256.5,203.63,162.38
2016,1,10,11,30,444.0,189.0,5.9,11.0,413.0,335.61,268.97
2016,1,10,11,45,655.5,139.5,6.0,11.0,478.5,396.6,318.82
2016,1,10,12,0,867.0,90.0,6.1,11.0,544.0,466.82,377.48
2016,1,10,12,15,463.0,160.0,6.05,10.5,402.5,371.31,304.47
2016,1,10,12,30,59.0,230.0,6.0,10.0,261.0,245.99,202.1
2016,1,10,12,45,29.5,183.0,6.0,10.0,198.5,189.16,155.06
2016,1,10,13,0,0.0,136.0,6.0,10.0,136.0,127.3,102.96
2016,1,10,13,15,0.0,119.5,5.85,9.5,119.5,111.85,90.17
2016,1,10,13,30,0.0,103.0,5.7,9.0,103.0,96.26,77.15
2016,1,10,13,45,413.0,96.5,5.6,9.0,290.0,351.4,297.86
2016,1,10,14,0,826.0,90.0,5.5,9.0,477.0,590.07,495.7
2016,1,10,14,15,812.0,87.5,5.3,8.5,450.5,584.61,491.87
2016,1,10,14,30,798.0,85.0,5.1,8.0,424.0,576.2,486.37
2016,1,10,14,45,788.0,79.5,4.95,8.0,392.5,564.08,476.98
2016,1,10,15,0,778.0,74.0,4.8,8.0,361.0,549.21,465.06
2016,1,10,15,15,749.0,70.5,4.55,7.5,323.0,523.05,443.98
2016,1,10,15,30,720.0,67.0,4.3,7.0,285.0,497.92,423.05
2016,1,10,15,45,687.5,60.5,4.05,6.5,244.5,463.14,393.46
2016,1,10,16,0,655.0,54.0,3.8,6.0,204.0,427.21,361.83
2016,1,10,16,15,588.5,47.5,3.5,5.5,161.0,373.43,313.97
2016,1,10,16,30,522.0,41.0,3.2,5.0,118.0,320.97,265.44
2016,1,10,16,45,413.5,31.0,2.95,4.5,78.5,247.8,195.62
2016,1,10,17,0,305.0,21.0,2.7,4.0,39.0,171.09,66.6
2016,1,10,17,15,152.5,10.5,2.7,3.5,19.5,69.51,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.0,11.5,1.6,-2.5,30.5,10.96,0.0
2016,1,11,8,0,504.0,23.0,1.8,-2.0,61.0,20.01,9.84
2016,1,11,8,15,602.5,30.0,1.9,-1.5,106.0,25.17,17.27
2016,1,11,8,30,701.0,37.0,2.0,-1.0,151.0,30.24,22.51
2016,1,11,8,45,754.5,41.5,2.1,-1.0,197.5,32.85,25.25
2016,1,11,9,0,808.0,46.0,2.2,-1.0,244.0,35.48,27.89
2016,1,11,9,15,842.0,49.0,2.2,-0.5,287.0,41.0,33.1
2016,1,11,9,30,876.0,52.0,2.2,0.0,330.0,56.55,34.65
2016,1,11,9,45,898.0,54.5,2.25,0.0,369.0,105.04,55.05
2016,1,11,10,0,920.0,57.0,2.3,0.0,408.0,154.52,89.44
2016,1,11,10,15,847.0,66.0,2.3,0.0,410.0,190.82,123.88
2016,1,11,10,30,774.0,75.0,2.3,0.0,412.0,223.91,158.66
2016,1,11,10,45,871.5,69.0,2.35,0.5,468.5,281.97,208.79
2016,1,11,11,0,969.0,63.0,2.4,1.0,525.0,342.7,261.93
2016,1,11,11,15,975.0,63.5,2.45,1.5,544.0,384.69,301.89
2016,1,11,11,30,981.0,64.0,2.5,2.0,563.0,424.9,339.61
2016,1,11,11,45,983.0,65.0,2.55,2.5,573.5,462.03,373.95
2016,1,11,12,0,985.0,66.0,2.6,3.0,584.0,496.78,405.44
2016,1,11,12,15,852.0,92.0,2.65,3.0,542.5,490.53,404.47
2016,1,11,12,30,719.0,118.0,2.7,3.0,501.0,475.14,394.99
2016,1,11,12,45,851.5,91.0,2.75,3.0,540.5,536.56,447.01
2016,1,11,13,0,984.0,64.0,2.8,3.0,580.0,598.17,498.44
2016,1,11,13,15,979.0,63.5,2.8,3.0,566.5,613.35,512.08
2016,1,11,13,30,974.0,63.0,2.8,3.0,553.0,625.23,523.15
2016,1,11,13,45,966.0,61.5,2.8,3.0,532.5,630.97,529.19
2016,1,11,14,0,958.0,60.0,2.8,3.0,512.0,633.32,532.42
2016,1,11,14,15,945.5,58.5,2.75,3.0,484.0,629.7,530.54
2016,1,11,14,30,933.0,57.0,2.7,3.0,456.0,622.83,525.91
2016,1,11,14,45,915.0,55.5,2.65,3.0,421.5,609.61,515.98
2016,1,11,15,0,897.0,54.0,2.6,3.0,387.0,593.5,503.45
2016,1,11,15,15,871.0,51.5,2.25,2.5,347.5,568.9,483.27
2016,1,11,15,30,845.0,49.0,1.9,2.0,308.0,542.07,460.55
2016,1,11,15,45,806.0,46.0,1.6,1.5,264.5,505.62,429.29
