Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,15,4.5,130.0,3.1,10.5,132.0,115.76,93.54
2016,2,22,9,30,0.0,128.0,3.2,11.0,128.0,115.4,92.96
2016,2,22,9,45,0.0,105.0,3.3,11.5,105.0,96.7,76.8
2016,2,22,10,0,0.0,82.0,3.4,12.0,82.0,76.37,59.34
2016,2,22,10,15,0.0,122.0,3.35,12.0,122.0,112.36,89.41
2016,2,22,10,30,0.0,162.0,3.3,12.0,162.0,147.89,118.65
2016,2,22,10,45,7.5,192.5,3.3,12.5,197.5,177.95,142.7
2016,2,22,11,0,15.0,223.0,3.3,13.0,233.0,208.93,167.3
2016,2,22,11,15,10.0,206.5,3.25,13.0,213.5,193.81,154.86
2016,2,22,11,30,5.0,190.0,3.2,13.0,194.0,177.69,141.66
2016,2,22,11,45,2.5,158.5,3.2,13.0,160.5,148.35,117.67
2016,2,22,12,0,0.0,127.0,3.2,13.0,127.0,118.25,92.93
2016,2,22,12,15,0.0,83.0,3.15,13.0,83.0,77.39,59.16
2016,2,22,12,30,0.0,39.0,3.1,13.0,39.0,36.31,24.9
2016,2,22,12,45,0.0,51.0,3.05,13.5,51.0,47.5,34.23
2016,2,22,13,0,0.0,63.0,3.0,14.0,63.0,58.7,43.49
2016,2,22,13,15,0.0,105.5,2.95,13.5,105.5,98.49,76.61
2016,2,22,13,30,0.0,148.0,2.9,13.0,148.0,138.84,110.0
2016,2,22,13,45,0.0,148.0,2.85,13.0,148.0,139.08,110.24
2016,2,22,14,0,0.0,148.0,2.8,13.0,148.0,139.34,110.59
2016,2,22,14,15,0.0,138.0,2.75,13.0,138.0,129.94,103.02
2016,2,22,14,30,0.0,128.0,2.7,13.0,128.0,120.48,95.4
2016,2,22,14,45,0.0,102.0,2.65,13.0,102.0,95.42,74.78
2016,2,22,15,0,0.0,76.0,2.6,13.0,76.0,70.77,54.32
2016,2,22,15,15,0.0,85.0,2.6,12.5,85.0,79.17,61.69
2016,2,22,15,30,0.0,94.0,2.6,12.0,94.0,88.15,69.57
2016,2,22,15,45,0.0,83.5,2.6,12.0,83.5,78.03,61.18
2016,2,22,16,0,0.0,73.0,2.6,12.0,73.0,67.93,52.75
2016,2,22,16,15,0.0,63.0,2.6,11.5,63.0,58.59,44.98
2016,2,22,16,30,0.0,53.0,2.6,11.0,53.0,49.26,37.08
2016,2,22,16,45,0.0,42.0,2.65,10.5,42.0,39.01,28.25
2016,2,22,17,0,0.0,31.0,2.7,10.0,31.0,28.76,19.29
2016,2,22,17,15,0.0,21.5,2.75,9.5,21.5,19.93,11.46
2016,2,22,17,30,0.0,12.0,2.8,9.0,12.0,11.11,3.6
2016,2,22,17,45,0.0,6.0,2.85,9.0,6.0,5.55,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,1.0,2.95,5.0,1.0,0.92,0.0
2016,2,23,7,30,0.0,2.0,3.0,5.0,2.0,1.85,0.0
2016,2,23,7,45,0.0,4.0,3.15,5.0,4.0,3.7,0.0
2016,2,23,8,0,0.0,6.0,3.3,5.0,6.0,5.55,0.0
2016,2,23,8,15,0.0,8.5,3.3,5.0,8.5,7.87,1.64
2016,2,23,8,30,0.0,11.0,3.3,5.0,11.0,10.19,3.82
2016,2,23,8,45,0.0,13.0,3.35,5.0,13.0,12.05,5.54
2016,2,23,9,0,0.0,15.0,3.4,5.0,15.0,13.91,7.25
2016,2,23,9,15,0.0,65.5,3.35,5.0,65.5,60.93,48.04
2016,2,23,9,30,0.0,116.0,3.3,5.0,116.0,105.54,86.6
2016,2,23,9,45,0.0,88.0,3.25,5.5,88.0,81.82,65.7
2016,2,23,10,0,0.0,60.0,3.2,6.0,60.0,55.82,42.98
2016,2,23,10,15,0.0,92.0,3.05,6.0,92.0,85.66,68.58
2016,2,23,10,30,0.0,124.0,2.9,6.0,124.0,114.5,92.99
2016,2,23,10,45,3.0,158.5,2.8,6.5,160.5,146.6,119.64
2016,2,23,11,0,6.0,193.0,2.7,7.0,197.0,179.08,146.23
2016,2,23,11,15,3.5,180.5,2.55,7.0,183.0,167.75,136.56
2016,2,23,11,30,1.0,168.0,2.4,7.0,169.0,155.86,126.51
2016,2,23,11,45,0.5,143.5,2.3,7.0,144.0,133.57,107.82
2016,2,23,12,0,0.0,119.0,2.2,7.0,119.0,110.85,88.75
2016,2,23,12,15,0.0,136.0,2.1,7.0,136.0,126.72,102.04
2016,2,23,12,30,0.0,153.0,2.0,7.0,153.0,142.72,115.32
2016,2,23,12,45,0.0,139.5,1.9,7.5,139.5,130.28,104.71
2016,2,23,13,0,0.0,126.0,1.8,8.0,126.0,117.73,94.1
2016,2,23,13,15,0.0,102.5,1.8,8.0,102.5,95.67,75.71
2016,2,23,13,30,0.0,79.0,1.8,8.0,79.0,73.64,57.23
2016,2,23,13,45,0.0,104.5,1.8,8.0,104.5,97.6,77.54
2016,2,23,14,0,0.0,130.0,1.8,8.0,130.0,122.0,98.09
2016,2,23,14,15,0.0,127.5,1.8,8.0,127.5,119.77,96.33
2016,2,23,14,30,0.0,125.0,1.8,8.0,125.0,117.55,94.64
2016,2,23,14,45,0.0,108.0,1.8,8.0,108.0,101.22,81.07
2016,2,23,15,0,0.0,91.0,1.8,8.0,91.0,84.86,67.39
2016,2,23,15,15,0.0,66.5,1.8,8.0,66.5,61.88,47.92
2016,2,23,15,30,0.0,42.0,1.8,8.0,42.0,39.03,28.33
2016,2,23,15,45,0.0,37.5,1.8,8.0,37.5,34.83,24.79
2016,2,23,16,0,0.0,33.0,1.8,8.0,33.0,30.64,21.2
2016,2,23,16,15,0.0,28.5,1.8,7.5,28.5,26.44,17.63
2016,2,23,16,30,0.0,24.0,1.8,7.0,24.0,22.26,14.01
2016,2,23,16,45,0.0,19.5,1.85,7.0,19.5,18.07,10.3
2016,2,23,17,0,0.0,15.0,1.9,7.0,15.0,13.89,6.56
2016,2,23,17,15,0.0,10.5,1.9,7.0,10.5,9.72,2.79
2016,2,23,17,30,0.0,6.0,1.9,7.0,6.0,5.55,0.0
2016,2,23,17,45,0.0,3.0,1.9,7.0,3.0,2.77,0.0
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,56.0,17.5,5.75,12.5,23.0,14.69,0.0
2016,2,24,7,30,112.0,35.0,5.9,13.0,46.0,28.63,18.23
2016,2,24,7,45,142.5,55.5,6.1,13.5,78.0,44.33,33.22
2016,2,24,8,0,173.0,76.0,6.3,14.0,110.0,59.46,47.15
2016,2,24,8,15,199.0,96.0,6.55,14.5,146.0,73.69,60.03
2016,2,24,8,30,225.0,116.0,6.8,15.0,182.0,87.4,72.18
2016,2,24,8,45,244.0,134.0,7.1,16.0,217.0,99.23,82.27
2016,2,24,9,0,263.0,152.0,7.4,17.0,252.0,114.66,88.5
2016,2,24,9,15,178.0,176.0,7.45,17.0,247.5,150.23,113.84
2016,2,24,9,30,93.0,200.0,7.5,17.0,243.0,176.2,137.11
2016,2,24,9,45,46.5,145.0,7.55,17.5,166.5,135.28,104.95
2016,2,24,10,0,0.0,90.0,7.6,18.0,90.0,83.77,64.06
2016,2,24,10,15,11.5,157.5,7.5,18.0,164.5,146.56,115.13
2016,2,24,10,30,23.0,225.0,7.4,18.0,239.0,209.39,165.62
2016,2,24,10,45,113.0,264.0,7.3,18.5,336.0,271.15,213.35
2016,2,24,11,0,203.0,303.0,7.2,19.0,433.0,349.6,274.61
2016,2,24,11,15,110.0,272.5,7.0,19.0,343.5,294.17,231.77
2016,2,24,11,30,17.0,242.0,6.8,19.0,254.0,230.48,181.14
2016,2,24,11,45,19.5,252.5,6.65,19.0,266.0,242.98,191.05
2016,2,24,12,0,22.0,263.0,6.5,19.0,278.0,255.74,201.09
2016,2,24,12,15,161.5,295.5,6.4,19.0,408.5,375.86,297.66
2016,2,24,12,30,301.0,328.0,6.3,19.0,539.0,506.42,400.55
2016,2,24,12,45,158.5,287.5,6.25,19.5,399.0,382.27,302.26
2016,2,24,13,0,16.0,247.0,6.2,20.0,259.0,243.16,190.21
2016,2,24,13,15,8.0,133.0,6.35,20.0,139.0,130.08,100.32
2016,2,24,13,30,0.0,19.0,6.5,20.0,19.0,17.67,8.86
2016,2,24,13,45,0.0,18.0,6.65,20.0,18.0,16.74,8.12
2016,2,24,14,0,0.0,17.0,6.8,20.0,17.0,15.81,7.36
2016,2,24,14,15,37.0,143.5,6.9,19.5,166.0,167.59,132.56
2016,2,24,14,30,74.0,270.0,7.0,19.0,315.0,329.76,263.52
2016,2,24,14,45,437.0,187.5,7.1,19.0,427.0,546.25,443.78
2016,2,24,15,0,800.0,105.0,7.2,19.0,539.0,729.14,591.7
2016,2,24,15,15,782.0,101.5,7.15,18.5,500.0,707.16,576.54
2016,2,24,15,30,764.0,98.0,7.1,18.0,461.0,686.0,562.59
2016,2,24,15,45,520.0,128.5,7.05,17.5,365.0,532.7,440.62
2016,2,24,16,0,276.0,159.0,7.0,17.0,269.0,381.69,316.23
2016,2,24,16,15,474.5,114.5,6.75,16.0,274.0,469.81,393.2
2016,2,24,16,30,673.0,70.0,6.5,15.0,279.0,539.31,453.08
2016,2,24,16,45,611.5,64.0,6.25,14.5,228.5,476.72,400.57
2016,2,24,17,0,550.0,58.0,6.0,14.0,178.0,415.75,347.92
2016,2,24,17,15,457.0,48.5,5.95,13.5,130.0,335.6,277.62
2016,2,24,17,30,364.0,39.0,5.9,13.0,82.0,260.65,208.82
2016,2,24,17,45,215.5,24.5,5.85,13.0,46.5,155.18,91.7
2016,2,24,18,0,67.0,10.0,5.8,13.0,11.0,38.64,0.0
2016,2,24,18,15,33.5,5.0,5.95,12.5,5.5,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,16.5,5.2,2.5,16.5,15.31,0.0
2016,2,25,7,30,0.0,33.0,5.3,3.0,33.0,29.9,20.46
2016,2,25,7,45,10.5,53.5,5.4,3.5,56.0,47.48,37.56
2016,2,25,8,0,21.0,74.0,5.5,4.0,79.0,62.9,52.24
2016,2,25,8,15,31.0,94.5,5.7,4.5,103.0,79.07,67.35
2016,2,25,8,30,41.0,115.0,5.9,5.0,127.0,94.89,81.83
2016,2,25,8,45,400.5,98.5,6.1,5.5,250.5,68.72,57.69
2016,2,25,9,0,760.0,82.0,6.3,6.0,374.0,66.58,43.39
2016,2,25,9,15,788.5,86.0,6.35,6.0,421.5,120.7,69.75
2016,2,25,9,30,817.0,90.0,6.4,6.0,469.0,171.91,106.2
2016,2,25,9,45,553.5,160.5,6.5,6.5,427.5,222.77,161.61
2016,2,25,10,0,290.0,231.0,6.6,7.0,386.0,253.53,199.79
2016,2,25,10,15,313.5,243.0,6.6,7.0,420.5,288.55,230.05
2016,2,25,10,30,337.0,255.0,6.6,7.0,455.0,325.57,262.22
2016,2,25,10,45,235.0,280.5,6.6,7.5,423.0,331.1,269.68
2016,2,25,11,0,133.0,306.0,6.6,8.0,391.0,323.61,264.85
2016,2,25,11,15,203.0,311.5,6.6,8.0,446.5,370.87,303.91
2016,2,25,11,30,273.0,317.0,6.6,8.0,502.0,422.87,347.04
2016,2,25,11,45,187.0,325.5,6.6,8.0,453.5,398.73,327.58
2016,2,25,12,0,101.0,334.0,6.6,8.0,405.0,366.32,300.68
2016,2,25,12,15,118.5,340.0,6.55,8.0,423.5,389.09,319.67
2016,2,25,12,30,136.0,346.0,6.5,8.0,442.0,415.74,341.7
2016,2,25,12,45,110.0,338.0,6.5,8.0,415.5,394.75,324.55
2016,2,25,13,0,84.0,330.0,6.5,8.0,389.0,374.85,308.19
2016,2,25,13,15,44.5,261.0,6.45,8.0,292.5,283.41,233.09
2016,2,25,13,30,5.0,192.0,6.4,8.0,196.0,184.58,150.53
2016,2,25,13,45,152.0,244.0,6.35,8.0,342.5,358.75,299.0
2016,2,25,14,0,299.0,296.0,6.3,8.0,489.0,535.88,445.36
2016,2,25,14,15,150.5,235.5,6.2,8.0,333.0,356.71,297.55
2016,2,25,14,30,2.0,175.0,6.1,8.0,177.0,168.18,137.42
2016,2,25,14,45,4.0,178.0,6.05,8.0,180.5,173.52,142.44
2016,2,25,15,0,6.0,181.0,6.0,8.0,184.0,179.18,147.6
2016,2,25,15,15,3.0,116.5,5.8,7.5,118.0,112.29,91.29
2016,2,25,15,30,0.0,52.0,5.6,7.0,52.0,48.35,36.47
2016,2,25,15,45,394.5,65.5,5.45,7.0,223.5,375.33,326.4
2016,2,25,16,0,789.0,79.0,5.3,7.0,395.0,658.54,563.06
2016,2,25,16,15,752.5,74.0,5.1,6.5,344.5,611.96,524.82
2016,2,25,16,30,716.0,69.0,4.9,6.0,294.0,568.57,489.11
2016,2,25,16,45,668.0,62.0,4.7,5.5,243.0,511.6,440.86
2016,2,25,17,0,620.0,55.0,4.5,5.0,192.0,455.42,391.31
2016,2,25,17,15,532.0,46.0,4.35,4.5,142.0,375.98,319.99
2016,2,25,17,30,444.0,37.0,4.2,4.0,92.0,301.43,249.6
2016,2,25,17,45,222.0,25.5,4.05,4.0,53.0,161.52,105.46
2016,2,25,18,0,0.0,14.0,3.9,4.0,14.0,13.34,0.0
2016,2,25,18,15,0.0,7.0,3.85,3.5,7.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,0.0,12.5,3.05,0.0,12.5,11.59,0.0
2016,2,26,7,30,0.0,25.0,3.3,0.0,25.0,23.21,15.03
2016,2,26,7,45,0.0,41.0,3.6,0.5,41.0,37.71,29.14
2016,2,26,8,0,0.0,57.0,3.9,1.0,57.0,51.84,42.67
2016,2,26,8,15,0.0,74.5,4.0,1.0,74.5,67.02,57.07
2016,2,26,8,30,0.0,92.0,4.1,1.0,92.0,82.02,71.09
2016,2,26,8,45,279.5,99.5,4.2,1.5,208.0,68.85,58.67
2016,2,26,9,0,559.0,107.0,4.3,2.0,324.0,85.16,61.28
2016,2,26,9,15,714.5,94.5,4.25,2.0,406.5,119.9,72.02
2016,2,26,9,30,870.0,82.0,4.2,2.0,489.0,175.62,108.14
2016,2,26,9,45,893.5,83.0,4.2,2.5,533.0,228.71,153.85
2016,2,26,10,0,917.0,84.0,4.2,3.0,577.0,288.38,208.22
2016,2,26,10,15,655.5,163.5,4.2,3.5,528.0,320.47,248.61
2016,2,26,10,30,394.0,243.0,4.2,4.0,479.0,336.71,271.5
2016,2,26,10,45,319.0,272.5,4.2,4.5,469.5,354.88,289.28
2016,2,26,11,0,244.0,302.0,4.2,5.0,460.0,368.51,301.9
2016,2,26,11,15,373.0,275.5,4.2,5.0,525.5,419.75,344.47
2016,2,26,11,30,502.0,249.0,4.2,5.0,591.0,481.6,396.04
2016,2,26,11,45,365.0,294.0,4.2,5.0,545.0,469.69,386.77
2016,2,26,12,0,228.0,339.0,4.2,5.0,499.0,446.5,367.46
2016,2,26,12,15,607.0,214.5,4.2,5.0,644.5,583.1,482.62
2016,2,26,12,30,986.0,90.0,4.2,5.0,790.0,729.03,602.68
2016,2,26,12,45,979.0,92.5,4.25,5.5,785.0,754.37,622.01
2016,2,26,13,0,972.0,95.0,4.3,6.0,780.0,776.31,638.48
2016,2,26,13,15,968.5,94.5,4.3,6.0,767.5,794.25,652.34
2016,2,26,13,30,965.0,94.0,4.3,6.0,755.0,808.79,663.75
2016,2,26,13,45,956.0,94.0,4.3,6.0,733.5,816.31,670.02
2016,2,26,14,0,947.0,94.0,4.3,6.0,712.0,820.3,673.8
2016,2,26,14,15,938.0,93.0,4.25,6.0,683.5,819.7,673.96
2016,2,26,14,30,929.0,92.0,4.2,6.0,655.0,815.66,671.69
2016,2,26,14,45,913.0,91.0,4.2,6.0,619.0,802.95,663.35
2016,2,26,15,0,897.0,90.0,4.2,6.0,583.0,792.35,656.79
2016,2,26,15,15,878.5,87.0,4.05,5.5,541.0,769.42,640.98
2016,2,26,15,30,860.0,84.0,3.9,5.0,499.0,743.63,623.16
2016,2,26,15,45,831.0,81.5,3.8,5.0,451.5,708.25,596.9
2016,2,26,16,0,802.0,79.0,3.7,5.0,404.0,670.85,568.76
2016,2,26,16,15,765.5,74.5,3.35,4.5,353.0,624.37,532.45
2016,2,26,16,30,729.0,70.0,3.0,4.0,302.0,581.07,496.98
2016,2,26,16,45,673.0,64.0,2.65,3.5,249.5,519.76,445.49
2016,2,26,17,0,617.0,58.0,2.3,3.0,197.0,459.63,393.07
2016,2,26,17,15,529.0,49.0,2.15,2.0,146.5,379.82,323.13
2016,2,26,17,30,441.0,40.0,2.0,1.0,96.0,304.7,253.67
2016,2,26,17,45,286.0,26.5,1.85,0.5,56.0,195.57,135.85
2016,2,26,18,0,131.0,13.0,1.7,0.0,16.0,70.17,0.0
2016,2,26,18,15,65.5,6.5,1.65,0.0,8.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,164.5,20.0,1.75,-0.5,38.5,15.9,2.93
2016,2,27,7,30,329.0,40.0,1.9,0.0,77.0,32.71,23.69
2016,2,27,7,45,423.0,52.5,2.1,0.0,125.5,41.46,32.75
2016,2,27,8,0,517.0,65.0,2.3,0.0,174.0,49.82,41.01
2016,2,27,8,15,579.0,73.5,2.4,0.5,226.0,54.15,45.21
2016,2,27,8,30,641.0,82.0,2.5,1.0,278.0,58.36,49.1
2016,2,27,8,45,686.0,87.5,2.7,2.0,329.5,59.91,50.29
2016,2,27,9,0,731.0,93.0,2.9,3.0,381.0,80.84,52.57
2016,2,27,9,15,760.5,97.5,2.95,3.5,428.5,129.11,76.96
2016,2,27,9,30,790.0,102.0,3.0,4.0,476.0,180.16,114.57
2016,2,27,9,45,815.0,104.5,3.15,4.5,519.5,236.14,162.29
2016,2,27,10,0,840.0,107.0,3.3,5.0,563.0,288.52,209.54
2016,2,27,10,15,854.5,110.0,3.35,5.0,599.5,339.82,257.4
2016,2,27,10,30,869.0,113.0,3.4,5.0,636.0,391.32,305.2
2016,2,27,10,45,882.0,113.5,3.5,5.5,666.0,439.97,349.46
2016,2,27,11,0,895.0,114.0,3.6,6.0,696.0,488.14,392.27
2016,2,27,11,15,901.0,115.5,3.6,6.0,717.0,533.14,432.08
2016,2,27,11,30,907.0,117.0,3.6,6.0,738.0,576.6,469.69
2016,2,27,11,45,913.5,116.0,3.65,6.5,751.5,616.25,502.74
2016,2,27,12,0,920.0,115.0,3.7,7.0,765.0,653.97,533.51
2016,2,27,12,15,920.5,115.5,3.65,7.0,769.0,686.5,560.24
2016,2,27,12,30,921.0,116.0,3.6,7.0,773.0,716.36,584.44
2016,2,27,12,45,931.5,109.0,3.6,7.5,771.5,742.9,605.13
2016,2,27,13,0,942.0,102.0,3.6,8.0,770.0,766.7,622.94
2016,2,27,13,15,938.5,101.5,3.55,8.0,757.5,784.14,635.94
2016,2,27,13,30,935.0,101.0,3.5,8.0,745.0,798.26,646.6
2016,2,27,13,45,726.0,166.5,3.45,8.5,658.5,730.24,593.36
2016,2,27,14,0,517.0,232.0,3.4,9.0,572.0,645.89,525.21
2016,2,27,14,15,711.0,163.5,3.35,9.0,610.0,733.5,597.35
2016,2,27,14,30,905.0,95.0,3.3,9.0,648.0,804.58,651.8
2016,2,27,14,45,895.0,91.5,3.25,9.0,613.0,798.76,647.9
2016,2,27,15,0,885.0,88.0,3.2,9.0,578.0,784.75,638.61
2016,2,27,15,15,867.0,85.0,3.0,8.5,536.5,762.15,623.31
2016,2,27,15,30,849.0,82.0,2.8,8.0,495.0,736.73,605.86
2016,2,27,15,45,827.5,78.0,2.6,8.0,449.0,705.02,582.39
2016,2,27,16,0,806.0,74.0,2.4,8.0,403.0,671.07,556.99
2016,2,27,16,15,770.5,69.5,2.1,7.0,352.5,625.04,523.07
2016,2,27,16,30,735.0,65.0,1.8,6.0,302.0,578.02,486.29
2016,2,27,16,45,687.5,58.5,1.5,5.5,250.0,520.56,438.87
2016,2,27,17,0,640.0,52.0,1.2,5.0,198.0,463.63,390.03
2016,2,27,17,15,555.0,44.0,1.2,4.5,147.5,390.26,326.77
2016,2,27,17,30,470.0,36.0,1.2,4.0,97.0,317.13,260.45
2016,2,27,17,45,318.0,24.5,1.2,3.5,57.0,211.45,150.32
2016,2,27,18,0,166.0,13.0,1.2,3.0,17.0,86.14,0.0
2016,2,27,18,15,83.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,207.0,18.0,1.25,1.5,42.0,13.91,3.16
2016,2,28,7,30,414.0,36.0,1.4,2.0,84.0,28.59,19.99
2016,2,28,7,45,503.0,45.5,1.55,3.0,134.0,34.75,26.3
2016,2,28,8,0,592.0,55.0,1.7,4.0,184.0,40.67,32.01
2016,2,28,8,15,649.5,62.0,1.65,4.5,236.5,44.18,35.37
2016,2,28,8,30,707.0,69.0,1.6,5.0,289.0,47.58,38.46
2016,2,28,8,45,744.0,74.0,1.6,6.0,340.0,54.38,44.48
2016,2,28,9,0,781.0,79.0,1.6,7.0,391.0,79.94,48.09
2016,2,28,9,15,808.0,83.0,1.75,8.0,438.5,129.98,73.69
2016,2,28,9,30,835.0,87.0,1.9,9.0,486.0,182.5,112.14
2016,2,28,9,45,853.5,90.0,2.1,10.0,528.5,234.75,156.19
2016,2,28,10,0,872.0,93.0,2.3,11.0,571.0,288.04,203.36
2016,2,28,10,15,886.0,95.5,2.4,11.5,608.0,340.35,250.65
2016,2,28,10,30,900.0,98.0,2.5,12.0,645.0,392.73,297.49
2016,2,28,10,45,906.0,101.5,2.7,12.5,673.5,442.69,341.77
2016,2,28,11,0,912.0,105.0,2.9,13.0,702.0,494.34,386.18
2016,2,28,11,15,919.0,106.0,2.95,13.0,723.5,539.42,424.87
2016,2,28,11,30,926.0,107.0,3.0,13.0,745.0,582.93,461.45
2016,2,28,11,45,924.0,110.5,3.15,13.5,757.0,621.93,493.17
2016,2,28,12,0,922.0,114.0,3.3,14.0,769.0,658.4,522.22
2016,2,28,12,15,923.5,114.5,3.4,14.0,774.0,691.6,549.14
2016,2,28,12,30,925.0,115.0,3.5,14.0,779.0,722.17,573.71
2016,2,28,12,45,946.0,104.0,3.6,14.5,781.0,752.06,596.82
2016,2,28,13,0,967.0,93.0,3.7,15.0,783.0,779.46,616.69
2016,2,28,13,15,963.5,92.5,3.7,15.0,770.5,797.2,629.76
2016,2,28,13,30,960.0,92.0,3.7,15.0,758.0,811.54,640.54
2016,2,28,13,45,945.5,95.0,3.75,15.0,735.5,817.87,645.91
2016,2,28,14,0,931.0,98.0,3.8,15.0,713.0,820.64,648.9
2016,2,28,14,15,921.5,96.5,3.75,14.5,684.5,818.95,649.56
2016,2,28,14,30,912.0,95.0,3.7,14.0,656.0,813.84,647.91
2016,2,28,14,45,891.5,95.5,3.7,14.0,619.0,804.44,642.32
2016,2,28,15,0,871.0,96.0,3.7,14.0,582.0,786.96,630.89
2016,2,28,15,15,852.0,93.0,3.5,13.5,540.0,763.68,615.48
2016,2,28,15,30,833.0,90.0,3.3,13.0,498.0,737.63,597.95
2016,2,28,15,45,805.5,86.5,3.15,13.0,451.0,702.29,572.39
2016,2,28,16,0,778.0,83.0,3.0,13.0,404.0,664.93,545.06
2016,2,28,16,15,741.5,78.0,2.8,12.5,353.5,621.86,513.12
2016,2,28,16,30,705.0,73.0,2.6,12.0,303.0,574.59,476.44
2016,2,28,16,45,656.0,65.5,2.45,11.5,251.0,515.99,429.64
2016,2,28,17,0,607.0,58.0,2.3,11.0,199.0,458.26,381.58
2016,2,28,17,15,521.5,49.0,2.3,10.5,148.5,379.52,314.48
2016,2,28,17,30,436.0,40.0,2.3,10.0,98.0,305.44,248.15
2016,2,28,17,45,295.5,26.5,2.35,9.5,58.0,205.17,147.46
2016,2,28,18,0,155.0,13.0,2.4,9.0,18.0,81.73,0.0
2016,2,28,18,15,77.5,6.5,2.55,9.0,9.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,24.5,4.0,3.75,6.5,4.5,0.0,0.0
2016,2,29,7,0,49.0,8.0,3.8,7.0,9.0,7.63,0.0
2016,2,29,7,15,171.5,25.0,3.9,7.5,43.5,19.57,8.8
2016,2,29,7,30,294.0,42.0,4.0,8.0,78.0,32.44,23.02
2016,2,29,7,45,401.5,52.5,4.1,8.5,127.0,40.45,30.86
2016,2,29,8,0,509.0,63.0,4.2,9.0,176.0,46.98,37.08
2016,2,29,8,15,570.5,71.5,4.25,9.5,227.5,51.41,41.18
2016,2,29,8,30,632.0,80.0,4.3,10.0,279.0,55.68,44.97
2016,2,29,8,45,691.0,82.0,4.4,11.0,333.0,54.65,43.79
2016,2,29,9,0,750.0,84.0,4.5,12.0,387.0,84.33,48.05
2016,2,29,9,15,779.0,88.5,4.5,12.5,435.0,139.0,80.06
2016,2,29,9,30,808.0,93.0,4.5,13.0,483.0,190.98,119.12
2016,2,29,9,45,833.0,95.0,4.5,13.5,527.0,242.51,162.83
2016,2,29,10,0,858.0,97.0,4.5,14.0,571.0,295.77,210.05
2016,2,29,10,15,871.5,99.0,4.5,14.5,607.0,347.0,256.4
2016,2,29,10,30,885.0,101.0,4.5,15.0,643.0,398.25,302.22
2016,2,29,10,45,896.0,102.5,4.5,15.5,672.5,447.84,345.79
2016,2,29,11,0,907.0,104.0,4.5,16.0,702.0,499.59,389.81
2016,2,29,11,15,913.0,105.0,4.5,16.0,723.0,544.01,427.91
2016,2,29,11,30,919.0,106.0,4.5,16.0,744.0,586.79,463.83
2016,2,29,11,45,925.0,105.5,4.5,16.0,758.0,626.35,496.55
2016,2,29,12,0,931.0,105.0,4.5,16.0,772.0,663.86,527.02
2016,2,29,12,15,932.5,105.5,4.45,16.0,776.5,697.2,553.57
2016,2,29,12,30,934.0,106.0,4.4,16.0,781.0,727.89,577.64
2016,2,29,12,45,941.0,102.0,4.35,16.5,779.5,755.16,597.81
2016,2,29,13,0,948.0,98.0,4.3,17.0,778.0,779.62,614.29
2016,2,29,13,15,945.5,97.0,4.15,17.0,766.0,797.21,626.64
2016,2,29,13,30,943.0,96.0,4.0,17.0,754.0,811.47,636.7
2016,2,29,13,45,940.5,94.0,3.9,17.0,734.5,821.3,643.89
2016,2,29,14,0,938.0,92.0,3.8,17.0,715.0,827.7,648.75
2016,2,29,14,15,929.5,90.5,3.65,16.5,687.5,826.55,649.3
2016,2,29,14,30,921.0,89.0,3.5,16.0,660.0,821.97,647.55
2016,2,29,14,45,914.0,85.5,3.35,16.0,625.5,812.93,641.51
2016,2,29,15,0,907.0,82.0,3.2,16.0,591.0,800.56,633.2
2016,2,29,15,15,890.5,79.5,2.9,15.5,550.0,778.88,618.52
2016,2,29,15,30,874.0,77.0,2.6,15.0,509.0,759.97,605.83
2016,2,29,15,45,855.5,72.5,2.35,15.0,463.0,728.99,583.3
2016,2,29,16,0,837.0,68.0,2.1,15.0,417.0,695.6,558.85
2016,2,29,16,15,805.0,64.5,1.85,14.0,366.0,651.95,528.3
2016,2,29,16,30,773.0,61.0,1.6,13.0,315.0,607.12,495.67
2016,2,29,16,45,728.0,55.5,1.4,12.5,263.0,550.73,451.36
2016,2,29,17,0,683.0,50.0,1.2,12.0,211.0,494.71,405.49
2016,2,29,17,15,603.0,42.5,1.2,11.0,159.0,417.19,341.98
2016,2,29,17,30,523.0,35.0,1.2,10.0,107.0,343.6,278.06
2016,2,29,17,45,377.0,24.5,1.25,9.5,64.5,239.51,178.61
2016,2,29,18,0,231.0,14.0,1.3,9.0,22.0,118.16,0.0
2016,2,29,18,15,115.5,7.0,1.3,8.5,11.0,6.67,0.0
2016,2,29,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,63.5,5.5,1.25,3.5,7.0,0.0,0.0
2016,3,1,7,0,127.0,11.0,1.3,4.0,14.0,10.48,0.0
2016,3,1,7,15,279.5,24.0,1.45,4.5,53.0,18.96,9.26
2016,3,1,7,30,432.0,37.0,1.6,5.0,92.0,28.78,20.2
2016,3,1,7,45,508.5,47.0,1.8,6.0,140.5,35.35,26.64
2016,3,1,8,0,585.0,57.0,2.0,7.0,189.0,41.61,32.54
2016,3,1,8,15,639.0,63.5,1.9,8.0,240.5,44.64,35.3
2016,3,1,8,30,693.0,70.0,1.8,9.0,292.0,47.57,37.82
2016,3,1,8,45,719.0,77.0,1.7,10.0,340.5,50.67,40.39
2016,3,1,9,0,745.0,84.0,1.6,11.0,389.0,87.52,49.47
2016,3,1,9,15,771.5,88.0,1.65,11.5,435.5,141.33,81.85
2016,3,1,9,30,798.0,92.0,1.7,12.0,482.0,192.26,120.5
2016,3,1,9,45,807.0,99.0,1.75,13.0,521.5,244.34,164.84
2016,3,1,10,0,816.0,106.0,1.8,14.0,561.0,296.58,210.65
2016,3,1,10,15,830.0,108.5,2.05,14.5,596.5,346.41,255.08
2016,3,1,10,30,844.0,111.0,2.3,15.0,632.0,396.42,299.17
2016,3,1,10,45,844.5,117.0,2.55,16.0,658.5,443.99,340.03
2016,3,1,11,0,845.0,123.0,2.8,17.0,685.0,490.09,378.53
2016,3,1,11,15,852.0,124.5,3.05,17.0,706.0,533.69,415.57
2016,3,1,11,30,859.0,126.0,3.3,17.0,727.0,575.93,450.85
2016,3,1,11,45,547.0,238.0,3.55,17.5,623.0,533.14,417.9
2016,3,1,12,0,235.0,350.0,3.8,18.0,519.0,466.45,364.38
2016,3,1,12,15,545.0,243.0,3.9,18.0,638.5,582.64,458.02
2016,3,1,12,30,855.0,136.0,4.0,18.0,758.0,709.88,557.96
2016,3,1,12,45,858.0,133.5,4.15,18.0,755.0,734.89,577.43
2016,3,1,13,0,861.0,131.0,4.3,18.0,752.0,757.2,595.4
2016,3,1,13,15,856.5,130.0,4.35,18.0,740.0,772.67,607.28
2016,3,1,13,30,852.0,129.0,4.4,18.0,728.0,784.98,616.91
2016,3,1,13,45,841.5,129.0,4.45,18.0,707.0,790.56,621.8
2016,3,1,14,0,831.0,129.0,4.5,18.0,686.0,792.86,624.49
2016,3,1,14,15,819.5,127.0,4.45,18.0,657.5,789.04,622.3
2016,3,1,14,30,808.0,125.0,4.4,18.0,629.0,782.02,617.95
2016,3,1,14,45,789.0,123.5,4.4,18.0,593.5,769.8,610.23
2016,3,1,15,0,770.0,122.0,4.4,18.0,558.0,751.94,598.45
2016,3,1,15,15,385.0,96.5,4.3,17.5,314.5,422.68,345.95
2016,3,1,15,30,0.0,71.0,4.2,17.0,71.0,66.08,49.53
2016,3,1,15,45,12.5,115.5,4.1,17.0,120.5,119.19,94.43
2016,3,1,16,0,25.0,160.0,4.0,17.0,170.0,177.33,142.86
2016,3,1,16,15,19.0,141.0,3.95,16.5,148.5,154.29,124.23
2016,3,1,16,30,13.0,122.0,3.9,16.0,127.0,131.38,105.53
2016,3,1,16,45,6.5,101.5,3.85,15.5,104.0,106.51,84.81
2016,3,1,17,0,0.0,81.0,3.8,15.0,81.0,81.73,63.8
2016,3,1,17,15,0.0,60.0,3.9,14.5,60.0,60.07,45.23
2016,3,1,17,30,0.0,39.0,4.0,14.0,39.0,37.7,25.87
2016,3,1,17,45,0.0,22.5,4.1,14.0,22.5,20.89,10.67
2016,3,1,18,0,0.0,6.0,4.2,14.0,6.0,5.55,0.0
2016,3,1,18,15,0.0,3.0,4.35,14.0,3.0,2.86,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.0,7.0,3.5,2.5,9.0,0.0,0.0
2016,3,2,7,0,132.0,14.0,3.7,3.0,18.0,13.34,0.0
2016,3,2,7,15,285.0,28.0,3.95,3.0,59.0,22.55,12.77
2016,3,2,7,30,438.0,42.0,4.2,3.0,100.0,33.22,24.41
2016,3,2,7,45,526.5,51.5,4.5,3.5,151.5,39.14,30.4
2016,3,2,8,0,615.0,61.0,4.8,4.0,203.0,44.85,35.9
2016,3,2,8,15,669.5,68.0,4.85,4.0,256.5,48.14,39.08
2016,3,2,8,30,724.0,75.0,4.9,4.0,310.0,51.33,42.01
2016,3,2,8,45,765.0,78.5,5.0,4.5,362.5,57.19,47.23
2016,3,2,9,0,806.0,82.0,5.1,5.0,415.0,97.49,56.07
2016,3,2,9,15,831.0,86.0,5.05,5.0,463.5,149.31,87.96
2016,3,2,9,30,856.0,90.0,5.0,5.0,512.0,203.35,131.32
2016,3,2,9,45,674.5,144.0,4.95,5.5,493.5,252.67,183.47
2016,3,2,10,0,493.0,198.0,4.9,6.0,475.0,286.99,222.0
2016,3,2,10,15,710.0,147.5,4.8,6.0,574.0,341.69,265.43
2016,3,2,10,30,927.0,97.0,4.7,6.0,673.0,422.21,332.49
2016,3,2,10,45,939.5,97.0,4.6,6.5,703.5,472.63,377.98
2016,3,2,11,0,952.0,97.0,4.5,7.0,734.0,522.27,421.61
2016,3,2,11,15,958.0,98.0,4.4,7.0,756.0,568.56,462.12
2016,3,2,11,30,964.0,99.0,4.3,7.0,778.0,613.09,500.12
2016,3,2,11,45,969.5,99.0,4.25,7.0,792.0,654.46,534.89
2016,3,2,12,0,975.0,99.0,4.2,7.0,806.0,693.62,567.14
2016,3,2,12,15,975.5,99.0,4.2,7.0,810.0,727.16,594.7
2016,3,2,12,30,976.0,99.0,4.2,7.0,814.0,757.82,619.61
2016,3,2,12,45,979.0,96.5,4.25,7.5,810.5,784.76,639.73
2016,3,2,13,0,982.0,94.0,4.3,8.0,807.0,808.62,656.83
2016,3,2,13,15,978.0,93.5,4.25,8.0,794.5,826.12,669.78
2016,3,2,13,30,974.0,93.0,4.2,8.0,782.0,840.15,680.26
2016,3,2,13,45,969.0,91.5,4.2,8.0,761.0,848.82,687.29
2016,3,2,14,0,964.0,90.0,4.2,8.0,740.0,853.93,691.86
2016,3,2,14,15,956.0,88.5,4.1,7.5,711.0,853.12,692.73
2016,3,2,14,30,948.0,87.0,4.0,7.0,682.0,848.77,691.34
2016,3,2,14,45,933.5,86.0,3.95,7.0,645.5,836.44,683.22
2016,3,2,15,0,919.0,85.0,3.9,7.0,609.0,820.84,672.82
2016,3,2,15,15,902.0,82.5,3.8,6.5,566.5,798.48,658.34
2016,3,2,15,30,885.0,80.0,3.7,6.0,524.0,778.96,646.02
2016,3,2,15,45,857.5,78.0,3.65,6.0,475.5,743.91,620.7
2016,3,2,16,0,830.0,76.0,3.6,6.0,427.0,706.77,593.54
2016,3,2,16,15,795.5,72.0,3.3,5.5,375.5,660.56,558.76
2016,3,2,16,30,761.0,68.0,3.0,5.0,324.0,613.24,521.98
2016,3,2,16,45,712.0,62.0,2.75,4.5,270.5,553.51,473.15
2016,3,2,17,0,663.0,56.0,2.5,4.0,217.0,498.94,426.52
2016,3,2,17,15,582.0,48.5,2.3,3.0,164.5,421.37,359.47
2016,3,2,17,30,501.0,41.0,2.1,2.0,112.0,348.07,292.92
2016,3,2,17,45,346.5,29.0,1.95,1.5,68.5,238.06,188.26
2016,3,2,18,0,192.0,17.0,1.8,1.0,25.0,125.46,0.0
2016,3,2,18,15,96.0,8.5,1.8,0.5,12.5,48.5,0.0
2016,3,2,18,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.4,-1.5,9.5,0.0,0.0
2016,3,3,7,0,0.0,19.0,1.6,-1.0,19.0,18.11,0.0
2016,3,3,7,15,203.5,31.5,1.75,-0.5,59.0,24.64,15.28
2016,3,3,7,30,407.0,44.0,1.9,0.0,99.0,34.78,26.28
2016,3,3,7,45,490.0,54.0,2.1,0.0,149.0,41.05,32.69
2016,3,3,8,0,573.0,64.0,2.3,0.0,199.0,47.07,38.62
2016,3,3,8,15,627.0,71.0,2.4,0.5,251.0,50.23,41.6
2016,3,3,8,30,681.0,78.0,2.5,1.0,303.0,53.29,44.36
2016,3,3,8,45,703.5,87.0,2.6,2.0,351.5,57.66,48.13
2016,3,3,9,0,726.0,96.0,2.7,3.0,400.0,102.58,61.87
2016,3,3,9,15,506.0,152.5,2.65,3.0,376.0,165.86,116.59
2016,3,3,9,30,286.0,209.0,2.6,3.0,352.0,209.26,162.43
2016,3,3,9,45,369.5,210.0,2.55,3.5,410.0,247.52,191.75
2016,3,3,10,0,453.0,211.0,2.5,4.0,468.0,289.07,225.32
2016,3,3,10,15,340.5,251.5,2.4,4.0,451.5,316.66,253.47
2016,3,3,10,30,228.0,292.0,2.3,4.0,435.0,332.61,270.05
2016,3,3,10,45,324.5,284.5,2.2,4.5,498.0,378.31,306.53
2016,3,3,11,0,421.0,277.0,2.1,5.0,561.0,433.67,350.84
2016,3,3,11,15,432.5,281.5,1.95,5.0,581.0,466.44,377.6
2016,3,3,11,30,444.0,286.0,1.8,5.0,601.0,499.3,403.96
2016,3,3,11,45,395.5,308.5,1.7,5.0,592.5,512.73,414.33
2016,3,3,12,0,347.0,331.0,1.6,5.0,584.0,521.93,420.98
2016,3,3,12,15,265.0,347.5,1.55,5.0,542.0,500.35,403.52
2016,3,3,12,30,183.0,364.0,1.5,5.0,500.0,470.07,379.09
2016,3,3,12,45,169.0,362.5,1.45,5.0,487.0,468.2,377.77
2016,3,3,13,0,155.0,361.0,1.4,5.0,474.0,465.03,375.2
2016,3,3,13,15,143.5,354.0,1.25,5.0,457.5,457.14,368.65
2016,3,3,13,30,132.0,347.0,1.1,5.0,441.0,448.14,361.25
2016,3,3,13,45,86.5,317.0,1.0,5.0,378.0,380.08,307.63
2016,3,3,14,0,41.0,287.0,0.9,5.0,315.0,317.15,257.45
2016,3,3,14,15,20.5,224.5,0.9,5.0,238.5,230.93,188.6
2016,3,3,14,30,0.0,162.0,0.9,5.0,162.0,153.54,124.98
2016,3,3,14,45,6.0,181.0,0.9,5.0,184.5,177.81,145.97
2016,3,3,15,0,12.0,200.0,0.9,5.0,207.0,202.97,167.24
2016,3,3,15,15,6.0,147.0,0.95,4.5,150.5,145.02,119.31
2016,3,3,15,30,0.0,94.0,1.0,4.0,94.0,87.91,71.06
2016,3,3,15,45,2.5,120.5,1.1,4.0,121.5,116.83,96.44
2016,3,3,16,0,5.0,147.0,1.2,4.0,149.0,148.18,123.63
2016,3,3,16,15,2.5,129.5,1.3,3.5,130.5,129.42,107.92
2016,3,3,16,30,0.0,112.0,1.4,3.0,112.0,110.68,92.09
2016,3,3,16,45,0.0,92.5,1.5,2.5,92.5,91.27,75.42
2016,3,3,17,0,0.0,73.0,1.6,2.0,73.0,71.62,58.15
2016,3,3,17,15,0.0,55.0,1.7,1.5,55.0,53.41,41.83
2016,3,3,17,30,0.0,37.0,1.8,1.0,37.0,34.78,24.92
2016,3,3,17,45,0.0,22.5,1.9,1.0,22.5,20.88,11.81
