Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,18,0,0.0,8.0,2.0,1.0,8.0,7.41,0.0
2016,3,3,18,15,0.0,4.0,1.95,1.0,4.0,3.81,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,39.5,8.0,2.55,0.0,9.5,7.63,0.0
2016,3,4,7,0,79.0,16.0,2.8,0.0,19.0,12.61,0.0
2016,3,4,7,15,199.5,34.5,2.9,0.5,58.5,26.99,17.6
2016,3,4,7,30,320.0,53.0,3.0,1.0,98.0,40.82,31.74
2016,3,4,7,45,163.5,69.5,3.1,1.5,93.0,54.78,45.2
2016,3,4,8,0,7.0,86.0,3.2,2.0,88.0,75.53,64.68
2016,3,4,8,15,15.0,106.0,3.25,2.5,110.5,92.33,80.18
2016,3,4,8,30,23.0,126.0,3.3,3.0,133.0,108.95,95.18
2016,3,4,8,45,375.0,113.0,3.4,3.5,270.5,76.99,65.57
2016,3,4,9,0,727.0,100.0,3.5,4.0,408.0,109.14,66.02
2016,3,4,9,15,491.5,158.5,3.5,4.5,377.0,171.22,121.02
2016,3,4,9,30,256.0,217.0,3.5,5.0,346.0,211.66,164.88
2016,3,4,9,45,543.5,165.0,3.55,6.0,467.5,247.46,183.9
2016,3,4,10,0,831.0,113.0,3.6,7.0,589.0,317.99,236.09
2016,3,4,10,15,845.0,116.0,3.55,7.0,625.0,369.29,283.46
2016,3,4,10,30,859.0,119.0,3.5,7.0,661.0,420.74,330.35
2016,3,4,10,45,576.0,216.0,3.5,7.5,586.5,425.56,340.77
2016,3,4,11,0,293.0,313.0,3.5,8.0,512.0,408.43,329.66
2016,3,4,11,15,336.5,312.5,3.45,8.5,547.5,447.6,361.25
2016,3,4,11,30,380.0,312.0,3.4,9.0,583.0,489.48,394.48
2016,3,4,11,45,239.5,333.0,3.35,9.5,505.0,445.03,358.42
2016,3,4,12,0,99.0,354.0,3.3,10.0,427.0,388.28,311.76
2016,3,4,12,15,122.5,360.5,3.25,10.0,451.5,418.38,336.08
2016,3,4,12,30,146.0,367.0,3.2,10.0,476.0,448.61,360.07
2016,3,4,12,45,316.5,324.5,3.15,10.0,558.0,541.54,435.75
2016,3,4,13,0,487.0,282.0,3.1,10.0,640.0,642.34,515.75
2016,3,4,13,15,258.5,285.5,3.1,10.0,475.5,482.52,389.77
2016,3,4,13,30,30.0,289.0,3.1,10.0,311.0,304.8,245.24
2016,3,4,13,45,296.5,258.0,3.1,10.0,461.0,499.67,407.27
2016,3,4,14,0,563.0,227.0,3.1,10.0,611.0,693.44,560.17
2016,3,4,14,15,446.5,253.5,3.1,10.0,550.5,635.54,513.43
2016,3,4,14,30,330.0,280.0,3.1,10.0,490.0,566.49,459.27
2016,3,4,14,45,365.0,255.0,3.1,10.0,476.0,570.57,464.96
2016,3,4,15,0,400.0,230.0,3.1,10.0,462.0,572.32,468.47
2016,3,4,15,15,200.0,178.5,3.0,9.5,294.5,358.13,297.36
2016,3,4,15,30,0.0,127.0,2.9,9.0,127.0,120.78,97.38
2016,3,4,15,45,8.0,142.5,2.8,9.0,146.0,143.77,117.73
2016,3,4,16,0,16.0,158.0,2.7,9.0,165.0,168.2,138.86
2016,3,4,16,15,339.5,123.0,2.45,8.5,240.5,402.52,341.74
2016,3,4,16,30,663.0,88.0,2.2,8.0,316.0,580.02,487.55
2016,3,4,16,45,615.5,79.5,2.0,7.5,264.5,520.99,438.57
2016,3,4,17,0,568.0,71.0,1.8,7.0,213.0,462.72,390.25
2016,3,4,17,15,487.0,60.5,1.75,6.5,162.0,383.82,323.34
2016,3,4,17,30,406.0,50.0,1.7,6.0,111.0,309.1,257.22
2016,3,4,17,45,281.5,35.0,1.65,5.5,69.0,213.44,169.05
2016,3,4,18,0,157.0,20.0,1.6,5.0,27.0,114.79,9.68
2016,3,4,18,15,78.5,10.0,1.6,4.5,13.5,42.99,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,43.0,9.0,1.5,-0.5,11.0,8.58,0.0
2016,3,5,7,0,86.0,18.0,1.7,0.0,22.0,14.2,0.0
2016,3,5,7,15,205.0,36.5,1.65,0.5,62.0,28.52,19.3
2016,3,5,7,30,324.0,55.0,1.6,1.0,102.0,42.29,33.21
2016,3,5,7,45,400.5,69.0,1.55,2.0,151.0,51.9,42.54
2016,3,5,8,0,477.0,83.0,1.5,3.0,200.0,61.11,51.19
2016,3,5,8,15,533.5,92.5,1.2,3.5,251.5,67.89,57.43
2016,3,5,8,30,590.0,102.0,0.9,4.0,303.0,72.23,61.23
2016,3,5,8,45,635.0,108.0,0.65,5.0,354.0,75.89,64.18
2016,3,5,9,0,680.0,114.0,0.4,6.0,405.0,120.82,75.72
2016,3,5,9,15,708.0,119.5,0.55,6.5,451.5,168.21,106.87
2016,3,5,9,30,736.0,125.0,0.7,7.0,498.0,218.33,146.82
2016,3,5,9,45,757.0,129.0,0.9,7.5,540.0,268.14,190.0
2016,3,5,10,0,778.0,133.0,1.1,8.0,582.0,319.41,235.52
2016,3,5,10,15,793.0,136.0,1.25,8.0,618.0,369.11,280.3
2016,3,5,10,30,808.0,139.0,1.4,8.0,654.0,419.15,324.83
2016,3,5,10,45,814.0,144.0,1.55,8.5,681.5,467.23,366.43
2016,3,5,11,0,820.0,149.0,1.7,9.0,709.0,517.4,408.48
2016,3,5,11,15,661.0,207.5,1.8,9.0,667.5,523.82,416.28
2016,3,5,11,30,502.0,266.0,1.9,9.0,626.0,518.15,413.28
2016,3,5,11,45,664.0,214.0,2.05,9.5,699.5,591.81,472.19
2016,3,5,12,0,826.0,162.0,2.2,10.0,773.0,673.24,535.87
2016,3,5,12,15,543.0,261.5,2.25,10.0,664.0,608.85,484.73
2016,3,5,12,30,260.0,361.0,2.3,10.0,555.0,525.34,417.8
2016,3,5,12,45,303.5,348.5,2.4,10.0,574.0,556.76,443.94
2016,3,5,13,0,347.0,336.0,2.5,10.0,593.0,588.83,469.84
2016,3,5,13,15,413.5,306.0,2.5,10.0,607.5,621.09,496.23
2016,3,5,13,30,480.0,276.0,2.5,10.0,622.0,660.67,527.88
2016,3,5,13,45,331.0,304.5,2.5,10.0,540.0,575.92,461.54
2016,3,5,14,0,182.0,333.0,2.5,10.0,458.0,486.17,390.46
2016,3,5,14,15,335.0,283.5,2.45,10.0,502.5,570.73,460.54
2016,3,5,14,30,488.0,234.0,2.4,10.0,547.0,655.16,528.14
2016,3,5,14,45,537.0,203.5,2.35,10.0,530.5,664.39,536.71
2016,3,5,15,0,586.0,173.0,2.3,10.0,514.0,674.67,546.62
2016,3,5,15,15,514.5,179.5,2.15,10.0,463.5,619.01,503.68
2016,3,5,15,30,443.0,186.0,2.0,10.0,413.0,567.67,463.88
2016,3,5,15,45,245.0,181.0,1.85,10.0,305.0,396.6,327.6
2016,3,5,16,0,47.0,176.0,1.7,10.0,197.0,221.65,182.38
2016,3,5,16,15,40.0,156.5,1.45,9.5,173.0,196.47,162.6
2016,3,5,16,30,33.0,137.0,1.2,9.0,149.0,171.34,141.98
2016,3,5,16,45,25.0,115.5,1.0,8.5,123.5,143.04,118.28
2016,3,5,17,0,17.0,94.0,0.8,8.0,98.0,107.24,87.69
2016,3,5,17,15,8.5,72.5,0.8,8.0,74.5,79.78,63.63
2016,3,5,17,30,0.0,51.0,0.8,8.0,51.0,52.24,39.19
2016,3,5,17,45,0.0,31.0,0.8,8.0,31.0,30.6,19.66
2016,3,5,18,0,0.0,11.0,0.8,8.0,11.0,10.19,0.0
2016,3,5,18,15,0.0,5.5,0.7,8.0,5.5,5.24,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.5,10.0,2.05,1.5,14.0,9.53,0.0
2016,3,6,7,0,169.0,20.0,2.3,2.0,28.0,16.32,0.0
2016,3,6,7,15,301.5,34.5,2.45,2.5,71.0,27.79,18.73
2016,3,6,7,30,434.0,49.0,2.6,3.0,114.0,38.63,29.66
2016,3,6,7,45,519.0,58.0,2.8,3.5,166.0,43.81,34.87
2016,3,6,8,0,604.0,67.0,3.0,4.0,218.0,48.82,39.67
2016,3,6,8,15,656.0,74.0,3.15,4.5,271.5,51.9,42.49
2016,3,6,8,30,708.0,81.0,3.3,5.0,325.0,54.86,45.08
2016,3,6,8,45,746.5,85.5,3.5,6.0,377.0,62.35,51.62
2016,3,6,9,0,785.0,90.0,3.7,7.0,429.0,117.6,68.21
2016,3,6,9,15,809.5,93.5,3.65,7.5,477.0,168.32,102.63
2016,3,6,9,30,834.0,97.0,3.6,8.0,525.0,221.25,146.17
2016,3,6,9,45,850.5,101.0,3.55,8.5,567.0,274.71,193.84
2016,3,6,10,0,867.0,105.0,3.5,9.0,609.0,329.01,243.19
2016,3,6,10,15,879.5,107.0,3.35,9.0,645.0,380.85,290.81
2016,3,6,10,30,892.0,109.0,3.2,9.0,681.0,432.61,337.49
2016,3,6,10,45,611.0,209.0,3.05,9.5,608.5,440.76,349.82
2016,3,6,11,0,330.0,309.0,2.9,10.0,536.0,425.66,339.95
2016,3,6,11,15,413.0,289.5,2.7,10.0,582.5,469.65,375.58
2016,3,6,11,30,496.0,270.0,2.5,10.0,629.0,520.77,416.23
2016,3,6,11,45,489.5,279.5,2.4,10.5,639.0,549.21,437.67
2016,3,6,12,0,483.0,289.0,2.3,11.0,649.0,576.11,457.51
2016,3,6,12,15,702.0,205.5,2.1,11.0,731.0,665.93,527.91
2016,3,6,12,30,921.0,122.0,1.9,11.0,813.0,759.57,599.0
2016,3,6,12,45,580.5,242.0,1.75,11.5,677.0,659.53,518.49
2016,3,6,13,0,240.0,362.0,1.6,12.0,541.0,531.16,416.32
2016,3,6,13,15,579.0,238.5,1.5,12.0,660.5,688.55,540.59
2016,3,6,13,30,918.0,115.0,1.4,12.0,780.0,836.44,647.65
2016,3,6,13,45,507.0,220.5,1.3,12.0,586.5,638.61,500.71
2016,3,6,14,0,96.0,326.0,1.2,12.0,393.0,402.08,316.56
2016,3,6,14,15,493.5,216.5,1.15,12.0,537.0,638.63,505.48
2016,3,6,14,30,891.0,107.0,1.1,12.0,681.0,846.35,654.7
2016,3,6,14,45,878.0,104.5,1.1,12.0,645.0,833.74,644.42
2016,3,6,15,0,865.0,102.0,1.1,12.0,609.0,817.9,635.0
2016,3,6,15,15,847.5,99.0,1.05,11.5,567.0,794.9,621.08
2016,3,6,15,30,830.0,96.0,1.0,11.0,525.0,769.09,605.19
2016,3,6,15,45,805.0,92.0,1.0,11.0,477.5,733.88,582.04
2016,3,6,16,0,780.0,88.0,1.0,11.0,430.0,696.59,557.11
2016,3,6,16,15,746.0,83.5,0.9,10.5,379.5,654.46,527.92
2016,3,6,16,30,712.0,79.0,0.8,10.0,329.0,607.92,494.21
2016,3,6,16,45,665.0,72.0,0.75,9.5,276.5,549.21,450.0
2016,3,6,17,0,618.0,65.0,0.7,9.0,224.0,491.23,404.48
2016,3,6,17,15,541.0,56.0,0.75,8.0,172.0,414.28,342.83
2016,3,6,17,30,464.0,47.0,0.8,7.0,120.0,341.29,280.93
2016,3,6,17,45,338.5,34.0,0.9,6.5,76.5,243.97,194.07
2016,3,6,18,0,213.0,21.0,1.0,6.0,33.0,146.38,51.57
2016,3,6,18,15,106.5,10.5,1.0,5.5,16.5,55.98,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,60.0,11.0,1.6,2.0,14.0,10.48,0.0
2016,3,7,7,0,120.0,22.0,1.6,2.0,28.0,17.37,1.37
2016,3,7,7,15,238.5,39.5,1.65,2.0,70.0,30.77,21.64
2016,3,7,7,30,357.0,57.0,1.7,2.0,112.0,43.64,34.46
2016,3,7,7,45,435.5,69.5,1.8,2.5,162.5,52.02,42.65
2016,3,7,8,0,514.0,82.0,1.9,3.0,213.0,61.65,51.72
2016,3,7,8,15,568.5,91.0,2.1,3.5,265.5,65.77,55.47
2016,3,7,8,30,623.0,100.0,2.3,4.0,318.0,69.74,58.94
2016,3,7,8,45,610.5,107.0,2.5,5.0,347.0,80.57,58.79
2016,3,7,9,0,598.0,114.0,2.7,6.0,376.0,121.34,77.5
2016,3,7,9,15,602.5,127.0,2.95,7.0,415.0,167.69,111.28
2016,3,7,9,30,607.0,140.0,3.2,8.0,454.0,214.38,150.32
2016,3,7,9,45,705.0,133.5,3.45,9.0,526.5,266.88,192.77
2016,3,7,10,0,803.0,127.0,3.7,10.0,599.0,328.97,244.75
2016,3,7,10,15,817.0,130.0,3.8,10.5,634.5,383.96,293.86
2016,3,7,10,30,831.0,133.0,3.9,11.0,670.0,434.34,338.49
2016,3,7,10,45,838.5,136.5,4.05,12.0,698.0,482.32,379.65
2016,3,7,11,0,846.0,140.0,4.2,13.0,726.0,529.43,419.01
2016,3,7,11,15,852.5,141.5,4.2,13.5,747.0,573.15,455.04
2016,3,7,11,30,859.0,143.0,4.2,14.0,768.0,615.46,489.01
2016,3,7,11,45,858.0,146.5,4.2,14.5,779.5,653.54,518.84
2016,3,7,12,0,857.0,150.0,4.2,15.0,791.0,689.33,546.22
2016,3,7,12,15,858.0,150.5,4.15,15.0,795.5,721.2,571.11
2016,3,7,12,30,859.0,151.0,4.1,15.0,800.0,750.57,593.78
2016,3,7,12,45,857.0,150.5,4.05,15.0,795.0,774.19,611.94
2016,3,7,13,0,855.0,150.0,4.0,15.0,790.0,794.9,627.52
2016,3,7,13,15,850.5,149.0,3.85,15.0,777.5,810.2,638.2
2016,3,7,13,30,846.0,148.0,3.7,15.0,765.0,822.34,646.66
2016,3,7,13,45,830.0,151.0,3.6,15.0,742.0,826.24,649.51
2016,3,7,14,0,814.0,154.0,3.5,15.0,719.0,830.08,652.52
2016,3,7,14,15,803.0,151.5,3.4,15.0,690.5,826.16,650.06
2016,3,7,14,30,792.0,149.0,3.3,15.0,662.0,819.07,645.52
2016,3,7,14,45,560.5,200.5,3.2,15.0,554.5,684.6,544.97
2016,3,7,15,0,329.0,252.0,3.1,15.0,447.0,544.91,436.37
2016,3,7,15,15,478.5,193.5,2.9,14.5,454.5,610.27,491.94
2016,3,7,15,30,628.0,135.0,2.7,14.0,462.0,663.27,536.39
2016,3,7,15,45,459.5,156.5,2.55,14.0,384.5,546.05,444.54
2016,3,7,16,0,291.0,178.0,2.4,14.0,307.0,427.94,350.51
2016,3,7,16,15,260.5,164.5,2.2,13.5,270.0,387.19,319.29
2016,3,7,16,30,230.0,151.0,2.0,13.0,233.0,347.19,287.6
2016,3,7,16,45,361.0,118.0,1.8,12.5,223.0,401.0,333.51
2016,3,7,17,0,492.0,85.0,1.6,12.0,213.0,434.29,360.66
2016,3,7,17,15,414.0,72.0,1.6,11.5,163.0,357.21,296.22
2016,3,7,17,30,336.0,59.0,1.6,11.0,113.0,285.01,233.95
2016,3,7,17,45,232.0,41.0,1.65,10.5,72.0,198.17,156.71
2016,3,7,18,0,128.0,23.0,1.7,10.0,31.0,109.31,46.3
2016,3,7,18,15,64.0,11.5,1.75,10.0,15.5,38.76,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,46.5,11.5,1.2,6.5,14.0,10.96,0.0
2016,3,8,7,0,93.0,23.0,1.2,7.0,28.0,19.11,4.61
2016,3,8,7,15,194.5,42.5,1.2,7.5,69.0,33.05,23.31
2016,3,8,7,30,296.0,62.0,1.2,8.0,110.0,47.4,37.08
2016,3,8,7,45,391.0,73.5,1.2,9.0,161.0,54.87,44.19
2016,3,8,8,0,486.0,85.0,1.2,10.0,212.0,62.08,50.73
2016,3,8,8,15,539.0,94.0,1.3,10.5,263.0,67.9,55.9
2016,3,8,8,30,592.0,103.0,1.4,11.0,314.0,71.75,59.14
2016,3,8,8,45,647.5,105.0,1.5,12.0,366.0,82.59,56.27
2016,3,8,9,0,703.0,107.0,1.6,13.0,418.0,126.55,75.02
2016,3,8,9,15,729.5,111.5,1.7,13.5,465.0,174.65,108.34
2016,3,8,9,30,756.0,116.0,1.8,14.0,512.0,225.24,149.27
2016,3,8,9,45,785.0,116.5,1.9,15.0,555.5,275.43,191.99
2016,3,8,10,0,814.0,117.0,2.0,16.0,599.0,332.12,240.49
2016,3,8,10,15,828.5,119.5,1.95,16.5,634.5,382.6,284.27
2016,3,8,10,30,843.0,122.0,1.9,17.0,670.0,433.29,327.22
2016,3,8,10,45,859.5,121.0,1.85,18.0,700.5,481.72,366.55
2016,3,8,11,0,876.0,120.0,1.8,19.0,731.0,529.97,404.35
2016,3,8,11,15,883.0,121.0,1.65,19.0,752.0,574.57,439.26
2016,3,8,11,30,890.0,122.0,1.5,19.0,773.0,617.72,471.89
2016,3,8,11,45,898.0,120.5,1.4,19.5,787.0,657.78,500.67
2016,3,8,12,0,906.0,119.0,1.3,20.0,801.0,694.97,526.49
2016,3,8,12,15,907.5,119.5,1.35,20.0,805.5,727.57,550.76
2016,3,8,12,30,909.0,120.0,1.4,20.0,810.0,757.57,572.93
2016,3,8,12,45,912.0,117.5,1.5,20.5,807.0,783.03,590.2
2016,3,8,13,0,915.0,115.0,1.6,21.0,804.0,805.6,605.37
2016,3,8,13,15,911.0,114.5,1.75,21.0,791.0,821.8,617.95
2016,3,8,13,30,907.0,114.0,1.9,21.0,778.0,834.73,628.48
2016,3,8,13,45,898.0,114.0,2.05,21.0,756.5,840.9,634.54
2016,3,8,14,0,889.0,114.0,2.2,21.0,735.0,848.8,641.96
2016,3,8,14,15,663.0,187.0,2.2,20.5,640.0,753.63,577.01
2016,3,8,14,30,437.0,260.0,2.2,20.0,545.0,647.34,499.13
2016,3,8,14,45,636.0,184.5,2.25,20.0,575.0,735.23,568.94
2016,3,8,15,0,835.0,109.0,2.3,20.0,605.0,808.6,622.92
2016,3,8,15,15,817.0,105.5,2.15,19.5,563.0,784.71,606.97
2016,3,8,15,30,799.0,102.0,2.0,19.0,521.0,758.12,589.93
2016,3,8,15,45,768.5,99.5,1.9,19.0,473.5,724.31,566.9
2016,3,8,16,0,738.0,97.0,1.8,19.0,426.0,685.56,540.11
2016,3,8,16,15,703.0,91.5,1.65,18.0,375.5,638.6,508.5
2016,3,8,16,30,668.0,86.0,1.5,17.0,325.0,590.89,474.7
2016,3,8,16,45,616.5,79.0,1.35,16.5,273.0,530.0,428.54
2016,3,8,17,0,565.0,72.0,1.2,16.0,221.0,470.15,381.56
2016,3,8,17,15,489.5,62.0,1.2,15.0,170.5,394.02,321.0
2016,3,8,17,30,414.0,52.0,1.2,14.0,120.0,321.75,260.56
2016,3,8,17,45,299.5,37.0,1.3,13.5,77.0,229.02,179.9
2016,3,8,18,0,185.0,22.0,1.4,13.0,34.0,137.71,68.28
2016,3,8,18,15,92.5,11.0,1.4,12.5,17.0,50.91,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,1.7,9.0,17.5,11.44,0.0
2016,3,9,7,0,177.0,24.0,1.9,10.0,35.0,18.89,6.22
2016,3,9,7,15,295.5,38.5,1.95,10.5,78.5,30.75,21.14
2016,3,9,7,30,414.0,53.0,2.0,11.0,122.0,41.38,31.33
2016,3,9,7,45,501.5,61.5,2.15,11.5,174.0,45.96,35.78
2016,3,9,8,0,589.0,70.0,2.3,12.0,226.0,50.42,39.89
2016,3,9,8,15,638.5,77.0,2.45,12.5,278.5,53.38,42.48
2016,3,9,8,30,688.0,84.0,2.6,13.0,331.0,56.22,44.85
2016,3,9,8,45,729.5,87.0,2.8,14.0,383.0,73.74,45.05
2016,3,9,9,0,771.0,90.0,3.0,15.0,435.0,127.53,71.97
2016,3,9,9,15,795.0,93.5,3.15,15.5,482.0,177.81,107.44
2016,3,9,9,30,819.0,97.0,3.3,16.0,529.0,230.24,150.47
2016,3,9,9,45,840.0,98.5,3.5,16.5,571.5,282.14,195.83
2016,3,9,10,0,861.0,100.0,3.7,17.0,614.0,335.31,242.96
2016,3,9,10,15,873.5,102.5,3.8,17.5,650.0,387.4,289.05
2016,3,9,10,30,886.0,105.0,3.9,18.0,686.0,439.4,334.14
2016,3,9,10,45,751.0,161.0,4.0,18.5,668.0,469.57,361.99
2016,3,9,11,0,616.0,217.0,4.1,19.0,650.0,490.35,380.32
2016,3,9,11,15,571.0,241.5,4.1,19.0,651.5,518.02,403.13
2016,3,9,11,30,526.0,266.0,4.1,19.0,653.0,541.61,421.96
2016,3,9,11,45,513.0,276.0,4.15,19.5,659.0,567.51,441.59
2016,3,9,12,0,500.0,286.0,4.2,20.0,665.0,591.36,459.22
2016,3,9,12,15,436.5,314.0,4.2,20.0,646.0,595.51,461.83
2016,3,9,12,30,373.0,342.0,4.2,20.0,627.0,592.26,458.76
2016,3,9,12,45,457.0,307.0,4.25,20.0,654.5,639.35,496.01
2016,3,9,13,0,541.0,272.0,4.3,20.0,682.0,684.85,531.78
2016,3,9,13,15,720.5,194.0,4.25,20.0,730.5,764.57,594.13
2016,3,9,13,30,900.0,116.0,4.2,20.0,779.0,835.14,645.89
2016,3,9,13,45,727.5,177.0,4.2,20.5,703.5,781.25,606.2
2016,3,9,14,0,555.0,238.0,4.2,21.0,628.0,710.83,551.63
2016,3,9,14,15,582.5,217.5,4.15,20.5,612.5,718.59,560.42
2016,3,9,14,30,610.0,197.0,4.1,20.0,597.0,727.88,569.86
2016,3,9,14,45,707.5,158.0,4.05,20.0,598.5,768.07,601.82
2016,3,9,15,0,805.0,119.0,4.0,20.0,600.0,798.71,624.9
2016,3,9,15,15,712.0,129.5,3.8,19.5,533.5,734.88,580.05
2016,3,9,15,30,619.0,140.0,3.6,19.0,467.0,666.7,531.29
2016,3,9,15,45,662.0,122.5,3.45,19.0,444.5,672.16,537.3
2016,3,9,16,0,705.0,105.0,3.3,19.0,422.0,673.06,538.99
2016,3,9,16,15,669.0,99.0,3.05,18.5,372.0,625.37,504.41
2016,3,9,16,30,633.0,93.0,2.8,18.0,322.0,577.02,468.22
2016,3,9,16,45,584.0,84.5,2.55,17.5,270.5,516.79,421.72
2016,3,9,17,0,535.0,76.0,2.3,17.0,219.0,457.51,374.43
2016,3,9,17,15,460.5,65.5,2.25,16.5,169.0,382.07,312.75
2016,3,9,17,30,386.0,55.0,2.2,16.0,119.0,310.4,251.72
2016,3,9,17,45,272.5,39.5,2.15,15.5,76.5,217.72,171.05
2016,3,9,18,0,159.0,24.0,2.1,15.0,34.0,128.06,69.74
2016,3,9,18,15,79.5,12.0,2.15,15.0,17.0,46.4,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,4.5,2.4,12.5,4.5,4.29,0.0
2016,3,10,7,0,0.0,9.0,2.6,13.0,9.0,8.33,0.09
2016,3,10,7,15,0.0,20.0,2.7,13.0,20.0,18.54,10.45
2016,3,10,7,30,0.0,31.0,2.8,13.0,31.0,28.77,19.94
2016,3,10,7,45,0.0,43.5,2.95,13.5,43.5,40.41,30.56
2016,3,10,8,0,0.0,56.0,3.1,14.0,56.0,52.07,41.03
2016,3,10,8,15,0.0,69.5,3.3,14.5,69.5,64.27,51.79
2016,3,10,8,30,0.0,83.0,3.5,15.0,83.0,76.23,62.15
2016,3,10,8,45,214.5,121.0,3.7,16.0,218.0,96.84,71.89
2016,3,10,9,0,429.0,159.0,3.9,17.0,353.0,150.41,102.85
2016,3,10,9,15,308.0,199.0,4.0,17.0,346.0,196.46,143.19
2016,3,10,9,30,187.0,239.0,4.1,17.0,339.0,229.09,174.79
2016,3,10,9,45,198.0,258.5,4.2,17.5,371.5,260.76,200.07
2016,3,10,10,0,209.0,278.0,4.3,18.0,404.0,293.64,226.42
2016,3,10,10,15,284.0,281.5,4.35,18.5,463.0,333.09,256.67
2016,3,10,10,30,359.0,285.0,4.4,19.0,522.0,384.45,296.67
2016,3,10,10,45,355.5,301.0,4.5,19.5,544.0,417.55,323.22
2016,3,10,11,0,352.0,317.0,4.6,20.0,566.0,450.02,348.78
2016,3,10,11,15,305.5,336.5,4.7,20.0,557.5,461.87,358.7
2016,3,10,11,30,259.0,356.0,4.8,20.0,549.0,469.69,365.04
2016,3,10,11,45,228.5,367.0,4.9,20.5,539.0,475.82,369.24
2016,3,10,12,0,198.0,378.0,5.0,21.0,529.0,478.66,370.71
2016,3,10,12,15,264.0,367.5,5.05,21.0,570.0,527.42,408.96
2016,3,10,12,30,330.0,357.0,5.1,21.0,611.0,577.68,448.1
2016,3,10,12,45,419.0,321.0,5.2,21.0,641.5,626.76,487.17
2016,3,10,13,0,508.0,285.0,5.3,21.0,672.0,674.92,525.58
2016,3,10,13,15,544.0,267.5,5.3,21.0,676.0,700.63,545.92
2016,3,10,13,30,580.0,250.0,5.3,21.0,680.0,725.03,565.39
2016,3,10,13,45,587.5,238.5,5.3,21.5,664.0,730.9,569.68
2016,3,10,14,0,595.0,227.0,5.3,22.0,648.0,734.36,572.33
2016,3,10,14,15,585.5,218.5,5.2,21.5,619.0,724.59,566.88
2016,3,10,14,30,576.0,210.0,5.1,21.0,590.0,712.28,559.63
2016,3,10,14,45,563.0,201.0,5.05,21.0,556.5,694.15,547.17
2016,3,10,15,0,550.0,192.0,5.0,21.0,523.0,673.75,533.03
2016,3,10,15,15,544.5,179.5,4.8,20.5,488.0,653.38,519.55
2016,3,10,15,30,539.0,167.0,4.6,20.0,453.0,630.8,504.31
2016,3,10,15,45,589.0,147.0,4.45,20.0,434.5,645.11,516.83
2016,3,10,16,0,639.0,127.0,4.3,20.0,416.0,650.91,522.72
2016,3,10,16,15,600.5,119.0,4.15,19.5,366.0,600.35,485.53
2016,3,10,16,30,562.0,111.0,4.0,19.0,316.0,549.29,447.3
2016,3,10,16,45,524.0,98.5,3.85,19.0,266.5,490.56,401.34
2016,3,10,17,0,486.0,86.0,3.7,19.0,217.0,436.37,357.47
2016,3,10,17,15,411.0,73.5,3.65,18.5,167.5,360.99,295.44
2016,3,10,17,30,336.0,61.0,3.6,18.0,118.0,290.29,235.06
2016,3,10,17,45,238.5,43.5,3.6,17.5,76.5,206.32,161.81
2016,3,10,18,0,141.0,26.0,3.6,17.0,35.0,123.89,72.23
2016,3,10,18,15,70.5,13.0,3.65,17.0,17.5,43.58,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,2.0,12.0,2.7,14.5,12.5,11.44,0.0
2016,3,11,7,0,4.0,24.0,2.7,15.0,25.0,21.99,10.46
2016,3,11,7,15,38.0,45.0,2.65,15.0,52.0,39.29,28.28
2016,3,11,7,30,72.0,66.0,2.6,15.0,79.0,54.38,42.31
2016,3,11,7,45,91.0,88.5,2.55,15.5,110.0,71.35,57.62
2016,3,11,8,0,110.0,111.0,2.5,16.0,141.0,87.8,72.15
2016,3,11,8,15,124.0,132.5,2.45,16.5,173.0,103.08,85.33
2016,3,11,8,30,138.0,154.0,2.4,17.0,205.0,117.86,97.78
2016,3,11,8,45,131.0,176.5,2.4,17.5,230.5,139.63,107.83
2016,3,11,9,0,124.0,199.0,2.4,18.0,256.0,166.43,126.91
2016,3,11,9,15,262.5,203.0,2.3,18.0,339.5,194.48,142.53
2016,3,11,9,30,401.0,207.0,2.2,18.0,423.0,237.99,172.07
2016,3,11,9,45,428.5,218.5,2.1,18.5,465.0,279.3,205.33
2016,3,11,10,0,456.0,230.0,2.0,19.0,507.0,323.25,240.87
2016,3,11,10,15,423.5,254.5,1.9,19.0,523.5,358.9,271.3
2016,3,11,10,30,391.0,279.0,1.8,19.0,540.0,394.42,300.49
2016,3,11,10,45,333.5,307.0,1.75,19.5,535.5,414.42,316.61
2016,3,11,11,0,276.0,335.0,1.7,20.0,531.0,429.2,327.83
2016,3,11,11,15,175.0,341.5,1.65,20.0,467.5,399.14,305.56
2016,3,11,11,30,74.0,348.0,1.6,20.0,404.0,358.53,274.55
2016,3,11,11,45,111.0,364.5,1.6,20.5,449.5,402.19,307.22
2016,3,11,12,0,148.0,381.0,1.6,21.0,495.0,449.83,341.99
2016,3,11,12,15,149.5,383.0,1.65,21.0,498.5,462.31,351.19
2016,3,11,12,30,151.0,385.0,1.7,21.0,502.0,474.43,360.37
2016,3,11,12,45,113.0,372.5,1.75,21.5,460.0,438.66,333.29
2016,3,11,13,0,75.0,360.0,1.8,22.0,418.0,403.6,306.67
2016,3,11,13,15,206.0,350.5,1.85,22.0,505.0,507.96,386.85
2016,3,11,13,30,337.0,341.0,1.9,22.0,592.0,617.92,468.32
2016,3,11,13,45,431.0,296.5,1.95,22.0,609.0,665.45,504.4
2016,3,11,14,0,525.0,252.0,2.0,22.0,626.0,705.59,535.78
2016,3,11,14,15,481.0,258.5,1.95,21.5,591.0,682.97,520.21
2016,3,11,14,30,437.0,265.0,1.9,21.0,556.0,658.23,503.52
2016,3,11,14,45,436.0,249.5,1.85,21.0,526.5,644.07,494.61
2016,3,11,15,0,435.0,234.0,1.8,21.0,497.0,627.8,484.11
2016,3,11,15,15,507.5,194.5,1.7,21.0,481.0,642.39,497.31
2016,3,11,15,30,580.0,155.0,1.6,21.0,465.0,656.86,509.98
2016,3,11,15,45,439.0,169.5,1.5,21.0,392.5,551.95,431.94
2016,3,11,16,0,298.0,184.0,1.4,21.0,320.0,444.21,350.55
2016,3,11,16,15,280.0,166.0,1.3,20.5,282.5,406.39,323.59
2016,3,11,16,30,262.0,148.0,1.2,20.0,245.0,368.33,295.3
2016,3,11,16,45,238.0,128.0,1.1,19.5,206.0,323.61,260.97
2016,3,11,17,0,214.0,108.0,1.0,19.0,167.0,279.39,226.01
2016,3,11,17,15,180.0,87.0,1.05,18.5,129.5,228.39,184.55
2016,3,11,17,30,146.0,66.0,1.1,18.0,92.0,178.91,142.89
2016,3,11,17,45,90.0,45.5,1.15,18.0,59.5,110.73,84.62
2016,3,11,18,0,34.0,25.0,1.2,18.0,27.0,52.52,29.18
2016,3,11,18,15,17.0,12.5,1.2,17.5,13.5,19.48,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.0,2.05,13.0,7.0,6.67,0.0
2016,3,12,7,0,0.0,14.0,2.1,13.0,14.0,12.98,4.4
2016,3,12,7,15,0.0,35.0,2.1,13.5,35.0,32.26,22.49
2016,3,12,7,30,0.0,56.0,2.1,14.0,56.0,50.46,39.1
2016,3,12,7,45,5.0,79.5,2.1,14.5,81.0,70.28,56.94
2016,3,12,8,0,10.0,103.0,2.1,15.0,106.0,89.76,74.17
2016,3,12,8,15,16.5,125.5,2.1,15.0,131.0,108.26,90.33
2016,3,12,8,30,23.0,148.0,2.1,15.0,156.0,126.53,106.01
2016,3,12,8,45,34.0,167.5,2.1,15.5,182.0,137.76,109.07
2016,3,12,9,0,45.0,187.0,2.1,16.0,208.0,158.42,124.37
2016,3,12,9,15,106.0,216.5,2.0,16.5,272.5,194.93,150.38
2016,3,12,9,30,167.0,246.0,1.9,17.0,337.0,232.52,177.45
2016,3,12,9,45,117.0,258.0,1.85,17.5,324.5,242.18,186.85
2016,3,12,10,0,67.0,270.0,1.8,18.0,312.0,251.57,195.42
2016,3,12,10,15,119.0,295.5,1.7,18.0,374.0,292.54,226.33
2016,3,12,10,30,171.0,321.0,1.6,18.0,436.0,344.23,265.47
2016,3,12,10,45,195.0,334.0,1.55,18.5,470.0,378.42,290.94
2016,3,12,11,0,219.0,347.0,1.5,19.0,504.0,414.63,317.72
2016,3,12,11,15,222.5,357.0,1.5,19.0,520.5,439.05,336.16
2016,3,12,11,30,226.0,367.0,1.5,19.0,537.0,463.41,354.41
2016,3,12,11,45,470.5,288.0,1.5,19.5,648.5,559.24,427.26
2016,3,12,12,0,715.0,209.0,1.5,20.0,760.0,670.26,509.02
2016,3,12,12,15,424.5,297.5,1.5,20.5,625.5,578.53,438.75
2016,3,12,12,30,134.0,386.0,1.5,21.0,491.0,463.97,350.83
2016,3,12,12,45,128.5,385.0,1.55,21.5,485.0,467.25,353.62
2016,3,12,13,0,123.0,384.0,1.6,22.0,479.0,469.79,355.09
2016,3,12,13,15,143.0,377.5,1.65,22.0,486.0,486.23,368.03
2016,3,12,13,30,163.0,371.0,1.7,22.0,493.0,502.69,380.96
2016,3,12,13,45,240.5,349.0,1.75,22.0,524.0,549.77,417.56
2016,3,12,14,0,318.0,327.0,1.8,22.0,555.0,606.38,460.36
2016,3,12,14,15,341.0,307.5,1.8,22.0,543.0,611.14,464.85
2016,3,12,14,30,364.0,288.0,1.8,22.0,531.0,614.18,468.63
2016,3,12,14,45,391.0,264.5,1.85,22.0,513.0,614.18,470.79
2016,3,12,15,0,418.0,241.0,1.9,22.0,495.0,623.11,479.18
2016,3,12,15,15,341.0,238.0,1.75,21.5,436.0,545.98,423.27
2016,3,12,15,30,264.0,235.0,1.6,21.0,377.0,480.85,375.36
2016,3,12,15,45,257.0,214.0,1.5,21.0,342.5,450.72,354.07
2016,3,12,16,0,250.0,193.0,1.4,21.0,308.0,419.51,331.45
2016,3,12,16,15,220.5,178.0,1.3,20.5,271.5,366.43,291.94
2016,3,12,16,30,191.0,163.0,1.2,20.0,235.0,326.36,261.54
2016,3,12,16,45,176.5,140.0,1.1,20.0,198.5,287.13,230.97
2016,3,12,17,0,162.0,117.0,1.0,20.0,162.0,247.9,199.6
2016,3,12,17,15,131.5,94.0,1.0,19.5,125.5,198.92,159.71
2016,3,12,17,30,101.0,71.0,1.0,19.0,89.0,151.15,119.66
2016,3,12,17,45,66.5,48.5,1.05,18.5,58.5,103.02,78.31
2016,3,12,18,0,32.0,26.0,1.1,18.0,28.0,53.34,31.21
2016,3,12,18,15,16.0,13.0,1.1,17.5,14.0,19.56,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,17.5,14.0,1.9,14.5,15.5,13.34,0.0
2016,3,13,7,0,35.0,28.0,2.1,15.0,31.0,24.27,13.61
2016,3,13,7,15,71.5,49.5,2.1,15.0,61.0,41.5,30.42
2016,3,13,7,30,108.0,71.0,2.1,15.0,91.0,58.22,45.8
2016,3,13,7,45,132.0,91.5,2.1,15.5,124.0,73.77,59.81
2016,3,13,8,0,156.0,112.0,2.1,16.0,157.0,88.88,73.1
2016,3,13,8,15,83.5,124.0,2.15,16.0,148.5,97.73,80.78
2016,3,13,8,30,11.0,136.0,2.2,16.0,140.0,118.09,98.29
2016,3,13,8,45,5.5,133.0,2.3,16.5,135.0,118.25,93.27
2016,3,13,9,0,0.0,130.0,2.4,17.0,130.0,117.19,92.08
2016,3,13,9,15,0.0,117.5,2.4,17.0,117.5,107.61,83.93
2016,3,13,9,30,0.0,105.0,2.4,17.0,105.0,97.16,75.12
2016,3,13,9,45,0.0,118.5,2.4,17.5,118.5,109.36,84.74
2016,3,13,10,0,0.0,132.0,2.4,18.0,132.0,121.62,94.27
2016,3,13,10,15,9.0,189.0,2.4,18.0,195.0,175.36,137.02
2016,3,13,10,30,18.0,246.0,2.4,18.0,258.0,229.75,179.6
2016,3,13,10,45,14.0,236.0,2.4,18.0,246.0,221.37,172.7
2016,3,13,11,0,10.0,226.0,2.4,18.0,234.0,212.15,165.31
2016,3,13,11,15,21.0,267.0,2.45,18.0,283.0,256.03,199.58
2016,3,13,11,30,32.0,308.0,2.5,18.0,332.0,299.69,233.23
2016,3,13,11,45,20.0,258.0,2.65,18.5,273.0,251.02,195.02
2016,3,13,12,0,8.0,208.0,2.8,19.0,214.0,198.65,153.79
2016,3,13,12,15,11.0,232.0,2.9,19.0,241.0,223.75,173.62
2016,3,13,12,30,14.0,256.0,3.0,19.0,268.0,249.32,193.57
2016,3,13,12,45,7.0,191.0,3.15,19.0,197.0,184.02,142.41
2016,3,13,13,0,0.0,126.0,3.3,19.0,126.0,117.83,89.83
2016,3,13,13,15,10.0,201.5,3.35,19.0,209.5,197.42,153.53
2016,3,13,13,30,20.0,277.0,3.4,19.0,293.0,279.08,217.55
2016,3,13,13,45,25.5,284.0,3.45,19.5,303.5,291.89,227.26
2016,3,13,14,0,31.0,291.0,3.5,20.0,314.0,314.3,244.53
2016,3,13,14,15,31.5,279.5,3.45,20.0,302.0,305.5,238.08
2016,3,13,14,30,32.0,268.0,3.4,20.0,290.0,296.45,231.56
2016,3,13,14,45,158.5,271.0,3.4,20.5,369.5,418.61,329.4
2016,3,13,15,0,285.0,274.0,3.4,21.0,449.0,540.82,423.94
2016,3,13,15,15,515.5,191.0,3.15,21.0,481.0,648.93,509.68
2016,3,13,15,30,746.0,108.0,2.9,21.0,513.0,741.12,579.3
2016,3,13,15,45,720.0,104.5,2.7,21.0,467.5,706.45,554.12
2016,3,13,16,0,694.0,101.0,2.5,21.0,422.0,670.1,528.48
2016,3,13,16,15,660.5,95.5,2.15,20.5,373.5,624.42,495.82
2016,3,13,16,30,627.0,90.0,1.8,20.0,325.0,578.06,461.46
2016,3,13,16,45,592.0,80.5,1.45,20.0,276.0,525.59,420.55
2016,3,13,17,0,557.0,71.0,1.1,20.0,227.0,473.33,378.61
2016,3,13,17,15,486.5,62.0,1.05,19.0,177.5,400.42,321.83
2016,3,13,17,30,416.0,53.0,1.0,18.0,128.0,331.15,265.27
2016,3,13,17,45,321.0,39.5,1.0,17.5,85.5,248.25,194.87
2016,3,13,18,0,226.0,26.0,1.0,17.0,43.0,171.37,115.44
2016,3,13,18,15,113.0,13.0,1.0,16.5,21.5,63.31,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
