Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,9,45,928.0,96.0,3.3,7.5,726.0,416.16,321.98
2016,4,3,10,0,940.0,98.0,3.2,8.0,767.0,471.56,370.97
2016,4,3,10,15,948.0,99.5,3.1,8.5,800.5,524.5,416.51
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,576.59,459.82
2016,4,3,10,45,962.0,102.0,2.9,9.5,860.5,626.08,499.65
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,674.1,537.0
2016,4,3,11,15,971.0,104.0,2.65,10.5,905.5,718.53,570.17
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,760.85,600.66
2016,4,3,11,45,976.0,105.0,2.45,11.5,934.5,799.25,626.74
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,835.1,650.12
2016,4,3,12,15,977.5,105.0,2.35,12.5,946.5,866.31,669.97
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,894.54,687.59
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,918.6,702.24
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,939.43,714.65
2016,4,3,13,15,973.5,101.5,2.15,14.0,919.5,954.9,724.78
2016,4,3,13,30,970.0,101.0,2.1,14.0,904.0,966.9,732.69
2016,4,3,13,45,964.0,99.5,2.1,14.0,880.5,972.09,736.75
2016,4,3,14,0,958.0,98.0,2.1,14.0,857.0,973.69,738.63
2016,4,3,14,15,950.0,97.0,2.05,14.0,826.0,970.47,736.87
2016,4,3,14,30,942.0,96.0,2.0,14.0,795.0,963.75,732.96
2016,4,3,14,45,931.0,94.0,2.0,14.5,757.0,949.81,723.6
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,932.58,712.22
2016,4,3,15,15,905.5,90.0,1.95,15.0,675.0,909.14,697.48
2016,4,3,15,30,891.0,88.0,1.9,15.0,631.0,882.85,680.88
2016,4,3,15,45,869.5,86.0,1.85,15.0,581.0,847.98,658.29
2016,4,3,16,0,848.0,84.0,1.8,15.0,531.0,817.88,639.0
2016,4,3,16,15,822.0,80.5,1.65,14.5,478.5,773.48,609.42
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,727.68,578.45
2016,4,3,16,45,759.0,72.5,1.4,14.0,370.5,671.4,538.51
2016,4,3,17,0,722.0,68.0,1.3,14.0,315.0,615.1,497.57
2016,4,3,17,15,668.5,62.0,1.25,13.0,260.0,550.45,450.21
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,484.34,398.38
2016,4,3,17,45,530.5,47.5,1.15,11.0,153.0,399.41,328.59
2016,4,3,18,0,446.0,39.0,1.1,10.0,101.0,320.59,260.18
2016,4,3,18,15,299.0,26.5,1.15,9.5,60.0,212.89,158.37
2016,4,3,18,30,152.0,14.0,1.2,9.0,19.0,82.83,0.0
2016,4,3,18,45,76.0,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.0,14.0,2.35,5.5,28.0,11.05,0.0
2016,4,4,6,30,326.0,28.0,2.5,6.0,56.0,22.2,12.99
2016,4,4,6,45,437.5,38.0,2.7,7.0,104.5,29.03,20.42
2016,4,4,7,0,549.0,48.0,2.9,8.0,153.0,35.53,26.67
2016,4,4,7,15,615.5,54.5,2.95,8.5,208.0,38.72,29.76
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,45.91,36.3
2016,4,4,7,45,727.0,66.0,3.1,10.0,319.0,47.9,37.91
2016,4,4,8,0,772.0,71.0,3.2,11.0,375.0,49.83,39.38
2016,4,4,8,15,801.5,75.0,3.45,12.0,429.0,80.33,44.17
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,132.35,72.04
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,185.65,111.71
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,247.7,163.76
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,302.66,212.7
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,358.49,262.74
2016,4,4,9,45,916.5,92.0,4.5,16.5,718.0,412.73,311.07
2016,4,4,10,0,927.0,94.0,4.6,17.0,758.0,466.86,358.22
2016,4,4,10,15,935.5,96.0,4.6,17.5,791.5,519.71,402.92
2016,4,4,10,30,944.0,98.0,4.6,18.0,825.0,571.81,445.66
2016,4,4,10,45,949.0,99.5,4.65,18.5,851.5,620.53,484.76
2016,4,4,11,0,954.0,101.0,4.7,19.0,878.0,667.74,521.64
2016,4,4,11,15,957.5,101.5,4.7,19.0,896.0,711.37,555.81
2016,4,4,11,30,961.0,102.0,4.7,19.0,914.0,752.95,587.77
2016,4,4,11,45,962.0,103.0,4.75,19.5,924.0,790.96,614.15
2016,4,4,12,0,963.0,104.0,4.8,20.0,934.0,826.43,638.2
2016,4,4,12,15,962.5,104.0,4.8,20.0,935.5,857.09,659.69
2016,4,4,12,30,962.0,104.0,4.8,20.0,937.0,884.8,679.09
2016,4,4,12,45,960.0,103.5,4.85,20.5,930.0,907.72,694.14
2016,4,4,13,0,958.0,103.0,4.9,21.0,923.0,927.41,706.98
2016,4,4,13,15,954.0,102.5,4.9,21.0,907.5,942.05,717.44
2016,4,4,13,30,950.0,102.0,4.9,21.0,892.0,953.25,725.67
2016,4,4,13,45,941.0,102.5,4.95,21.0,867.5,957.57,729.66
2016,4,4,14,0,932.0,103.0,5.0,21.0,843.0,958.4,731.42
2016,4,4,14,15,923.5,101.5,5.0,21.0,812.0,954.09,729.42
2016,4,4,14,30,915.0,100.0,5.0,21.0,781.0,946.36,725.23
2016,4,4,14,45,897.5,100.5,5.0,21.0,742.0,929.42,714.72
2016,4,4,15,0,880.0,101.0,5.0,21.0,703.0,909.47,702.24
2016,4,4,15,15,864.5,98.5,4.9,20.5,659.0,885.07,687.36
2016,4,4,15,30,849.0,96.0,4.8,20.0,615.0,865.13,675.7
2016,4,4,15,45,818.0,96.0,4.7,20.0,564.5,825.26,648.3
2016,4,4,16,0,787.0,96.0,4.6,20.0,514.0,783.69,619.58
2016,4,4,16,15,759.0,92.0,4.5,19.5,462.0,738.49,589.04
2016,4,4,16,30,731.0,88.0,4.4,19.0,410.0,696.1,560.08
2016,4,4,16,45,677.0,85.5,4.3,18.5,354.0,631.87,513.73
2016,4,4,17,0,623.0,83.0,4.2,18.0,298.0,568.91,466.74
2016,4,4,17,15,566.5,74.5,4.05,17.5,244.5,498.76,411.55
2016,4,4,17,30,510.0,66.0,3.9,17.0,191.0,431.18,356.3
2016,4,4,17,45,409.5,56.0,3.8,16.5,140.5,338.74,278.5
2016,4,4,18,0,309.0,46.0,3.7,16.0,90.0,252.27,203.33
2016,4,4,18,15,154.5,31.0,3.55,15.5,53.0,144.21,105.86
2016,4,4,18,30,0.0,16.0,3.4,15.0,16.0,15.89,0.0
2016,4,4,18,45,0.0,8.0,3.25,14.5,8.0,7.63,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,13.71,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,27.73,18.3
2016,4,5,6,45,413.5,45.0,4.6,2.5,111.5,35.18,26.46
2016,4,5,7,0,533.0,56.0,4.8,3.0,162.0,42.29,33.48
2016,4,5,7,15,601.0,64.5,4.8,3.0,217.5,46.79,37.92
2016,4,5,7,30,669.0,73.0,4.8,3.0,273.0,51.08,41.96
2016,4,5,7,45,712.0,79.5,4.85,3.5,330.0,53.48,44.04
2016,4,5,8,0,755.0,86.0,4.9,4.0,387.0,55.73,45.9
2016,4,5,8,15,787.0,91.0,4.85,4.0,442.5,96.38,58.11
2016,4,5,8,30,819.0,96.0,4.8,4.0,498.0,148.71,88.63
2016,4,5,8,45,838.0,101.0,4.75,4.5,549.0,202.59,131.03
2016,4,5,9,0,857.0,106.0,4.7,5.0,600.0,258.35,180.16
2016,4,5,9,15,874.5,109.5,4.6,5.5,647.5,314.13,231.39
2016,4,5,9,30,892.0,113.0,4.5,6.0,695.0,371.15,283.86
2016,4,5,9,45,903.5,116.5,4.4,6.5,736.5,426.95,334.67
2016,4,5,10,0,915.0,120.0,4.3,7.0,778.0,487.19,387.58
2016,4,5,10,15,924.5,122.0,4.2,7.0,813.0,540.19,434.06
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,592.53,478.67
2016,4,5,10,45,940.5,125.5,4.0,7.5,875.0,641.89,518.72
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,689.88,556.63
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,734.25,591.75
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,776.64,624.54
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,815.35,651.89
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,851.63,676.13
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.0,883.28,698.0
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,912.07,717.72
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,937.04,733.66
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,958.9,747.39
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,973.89,757.3
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,985.42,764.92
2016,4,5,13,45,959.0,117.5,2.9,10.5,900.0,992.23,767.97
2016,4,5,14,0,957.0,114.0,2.8,11.0,877.0,995.46,768.69
2016,4,5,14,15,948.5,112.5,2.7,11.0,845.5,991.33,765.9
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,983.69,760.92
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,970.54,752.8
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,954.04,742.55
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,929.47,727.62
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,909.25,715.83
2016,4,5,15,45,874.5,95.5,2.25,10.0,598.5,875.0,693.23
2016,4,5,16,0,856.0,92.0,2.2,10.0,549.0,838.39,668.9
2016,4,5,16,15,830.0,88.0,2.05,9.5,495.0,792.99,638.21
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,746.15,605.99
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,689.86,564.9
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,637.76,526.09
2016,4,5,17,15,679.0,67.5,1.45,8.0,272.5,567.68,473.04
2016,4,5,17,30,625.0,61.0,1.3,7.0,216.0,499.8,418.54
2016,4,5,17,45,539.5,52.0,1.15,6.5,162.0,412.71,345.01
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,331.61,273.32
2016,4,5,18,15,306.5,29.5,1.05,5.5,65.5,221.24,170.87
2016,4,5,18,30,159.0,16.0,1.1,5.0,23.0,108.83,0.0
2016,4,5,18,45,79.5,8.0,1.15,4.5,11.5,7.63,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.0,16.0,1.2,-0.5,32.0,12.59,0.0
2016,4,6,6,30,332.0,32.0,1.4,0.0,64.0,25.51,16.87
2016,4,6,6,45,435.0,43.0,1.65,0.5,113.5,33.08,24.88
2016,4,6,7,0,538.0,54.0,1.9,1.0,163.0,40.25,31.94
2016,4,6,7,15,602.5,61.5,2.05,1.5,218.0,44.0,35.6
2016,4,6,7,30,667.0,69.0,2.2,2.0,273.0,47.59,38.91
2016,4,6,7,45,706.0,76.0,2.4,3.0,328.0,50.51,41.4
2016,4,6,8,0,745.0,83.0,2.6,4.0,383.0,53.22,43.6
2016,4,6,8,15,775.5,87.5,2.65,4.5,437.0,96.62,56.8
2016,4,6,8,30,806.0,92.0,2.7,5.0,491.0,147.88,87.43
2016,4,6,8,45,829.0,95.5,2.75,5.5,542.0,200.5,128.84
2016,4,6,9,0,852.0,99.0,2.8,6.0,593.0,255.41,176.86
2016,4,6,9,15,868.5,101.5,2.85,6.5,639.5,309.82,226.54
2016,4,6,9,30,885.0,104.0,2.9,7.0,686.0,365.33,277.24
2016,4,6,9,45,898.0,105.5,2.95,8.0,726.5,424.76,329.68
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,478.69,376.34
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,530.83,420.89
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,582.22,463.51
2016,4,6,10,45,930.0,115.0,3.2,10.5,859.5,630.7,502.76
2016,4,6,11,0,932.0,119.0,3.3,11.0,885.0,677.48,539.64
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.5,721.06,574.13
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,762.7,606.52
2016,4,6,11,45,809.5,193.5,3.45,11.5,889.0,771.21,609.96
2016,4,6,12,0,679.0,266.0,3.5,12.0,856.0,770.5,606.18
2016,4,6,12,15,675.0,269.5,3.55,12.0,857.0,796.55,625.91
2016,4,6,12,30,671.0,273.0,3.6,12.0,858.0,820.41,643.7
2016,4,6,12,45,628.0,292.5,3.65,12.5,837.0,824.06,644.7
2016,4,6,13,0,585.0,312.0,3.7,13.0,816.0,824.18,643.23
2016,4,6,13,15,586.5,304.0,3.7,13.0,802.0,833.26,650.59
2016,4,6,13,30,588.0,296.0,3.7,13.0,788.0,839.96,656.23
2016,4,6,13,45,731.0,221.0,3.75,13.0,816.5,906.87,708.63
2016,4,6,14,0,874.0,146.0,3.8,13.0,845.0,963.37,749.18
2016,4,6,14,15,748.5,189.0,3.8,13.0,772.5,904.7,708.21
2016,4,6,14,30,623.0,232.0,3.8,13.0,700.0,838.11,660.69
2016,4,6,14,45,508.0,259.0,3.8,13.0,628.5,759.9,602.55
2016,4,6,15,0,393.0,286.0,3.8,13.0,557.0,673.11,537.01
2016,4,6,15,15,288.0,285.5,3.65,12.5,477.5,578.84,465.36
2016,4,6,15,30,183.0,285.0,3.5,12.0,398.0,473.21,383.17
2016,4,6,15,45,278.5,246.5,3.35,12.0,403.5,524.61,427.46
2016,4,6,16,0,374.0,208.0,3.2,12.0,409.0,556.87,456.0
2016,4,6,16,15,259.0,199.5,3.0,11.5,332.5,448.08,369.53
2016,4,6,16,30,144.0,191.0,2.8,11.0,256.0,332.08,275.44
2016,4,6,16,45,124.5,171.0,2.65,10.5,222.0,293.17,244.72
2016,4,6,17,0,105.0,151.0,2.5,10.0,188.0,255.09,213.72
2016,4,6,17,15,92.5,126.5,2.45,9.5,155.0,216.59,181.91
2016,4,6,17,30,80.0,102.0,2.4,9.0,122.0,178.24,149.33
2016,4,6,17,45,61.5,78.0,2.4,8.5,91.5,127.79,105.49
2016,4,6,18,0,43.0,54.0,2.4,8.0,61.0,87.48,69.58
2016,4,6,18,15,21.5,33.0,2.35,8.0,36.5,50.14,35.11
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,11.13,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,5.72,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,82.0,19.5,4.7,11.0,28.0,16.32,0.0
2016,4,7,6,30,164.0,39.0,4.7,11.0,56.0,30.34,20.28
2016,4,7,6,45,326.0,48.0,4.75,11.0,107.0,36.49,26.8
2016,4,7,7,0,488.0,57.0,4.8,11.0,158.0,42.53,32.69
2016,4,7,7,15,555.5,65.0,4.85,11.0,211.5,46.57,36.54
2016,4,7,7,30,623.0,73.0,4.9,11.0,265.0,50.41,40.04
2016,4,7,7,45,692.0,73.5,4.95,11.0,324.5,48.34,38.11
2016,4,7,8,0,761.0,74.0,5.0,11.0,384.0,51.53,40.85
2016,4,7,8,15,592.5,126.5,4.95,11.5,387.5,115.36,75.15
2016,4,7,8,30,424.0,179.0,4.9,12.0,391.0,172.59,121.86
2016,4,7,8,45,647.0,133.0,4.85,12.5,493.0,198.96,132.71
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,259.98,176.62
2016,4,7,9,15,885.0,89.5,4.75,13.0,641.0,314.57,226.3
2016,4,7,9,30,900.0,92.0,4.7,13.0,687.0,369.97,276.88
2016,4,7,9,45,631.0,205.5,4.7,13.5,634.5,401.57,311.17
2016,4,7,10,0,362.0,319.0,4.7,14.0,582.0,419.3,329.61
2016,4,7,10,15,650.5,209.0,4.75,14.0,708.0,483.75,381.92
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,581.43,461.44
2016,4,7,10,45,640.0,241.5,4.9,14.5,750.0,573.99,454.91
2016,4,7,11,0,341.0,384.0,5.0,15.0,666.0,547.68,431.37
2016,4,7,11,15,227.0,405.5,5.15,15.0,595.0,513.3,404.4
2016,4,7,11,30,113.0,427.0,5.3,15.0,524.0,467.77,367.83
2016,4,7,11,45,300.0,392.0,5.5,15.5,653.0,581.61,458.78
2016,4,7,12,0,487.0,357.0,5.7,16.0,782.0,709.59,558.28
2016,4,7,12,15,275.5,384.5,5.8,16.0,625.0,586.05,461.46
2016,4,7,12,30,64.0,412.0,5.9,16.0,468.0,443.75,347.84
2016,4,7,12,45,41.0,355.0,6.05,16.0,390.5,374.43,294.52
2016,4,7,13,0,18.0,298.0,6.2,16.0,313.0,296.82,233.62
2016,4,7,13,15,15.5,277.5,6.25,16.0,291.0,276.18,217.61
2016,4,7,13,30,13.0,257.0,6.3,16.0,269.0,255.17,201.16
2016,4,7,13,45,251.0,284.0,6.4,16.5,486.5,524.96,420.03
2016,4,7,14,0,489.0,311.0,6.5,17.0,704.0,786.5,621.76
2016,4,7,14,15,261.0,309.0,6.45,17.0,518.0,570.95,453.97
2016,4,7,14,30,33.0,307.0,6.4,17.0,332.0,340.2,268.79
2016,4,7,14,45,160.0,311.5,6.4,17.0,423.5,476.23,380.55
2016,4,7,15,0,287.0,316.0,6.4,17.0,515.0,611.79,488.89
2016,4,7,15,15,161.0,282.5,6.3,16.5,393.0,449.47,361.54
2016,4,7,15,30,35.0,249.0,6.2,16.0,271.0,289.15,231.94
2016,4,7,15,45,400.0,180.5,6.1,16.0,397.0,567.44,465.21
2016,4,7,16,0,765.0,112.0,6.0,16.0,523.0,793.91,644.53
2016,4,7,16,15,553.5,141.5,5.8,15.5,424.0,632.93,521.01
2016,4,7,16,30,342.0,171.0,5.6,15.0,325.0,475.58,394.31
2016,4,7,16,45,316.0,155.5,5.4,15.0,283.5,430.15,358.42
2016,4,7,17,0,290.0,140.0,5.2,15.0,242.0,385.5,322.15
2016,4,7,17,15,267.0,118.5,5.0,14.5,200.5,336.0,281.82
2016,4,7,17,30,244.0,97.0,4.8,14.0,159.0,287.18,240.83
2016,4,7,17,45,317.5,72.0,4.65,13.5,132.5,303.65,253.56
2016,4,7,18,0,391.0,47.0,4.5,13.0,106.0,302.77,248.87
2016,4,7,18,15,259.0,32.5,4.45,12.5,65.0,201.27,155.65
2016,4,7,18,30,127.0,18.0,4.4,12.0,24.0,96.87,0.0
2016,4,7,18,45,63.5,9.0,4.35,11.5,12.0,35.3,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,13.21,0.49
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,26.94,18.08
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,33.08,24.39
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,38.95,30.03
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,42.38,33.34
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,45.65,36.36
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,51.65,41.68
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,53.01,42.69
2016,4,8,8,15,817.5,80.0,3.15,8.5,455.0,100.09,54.66
2016,4,8,8,30,846.0,84.0,3.1,9.0,510.0,153.25,88.09
2016,4,8,8,45,869.5,86.0,3.05,9.5,562.0,207.05,130.95
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,269.68,185.28
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,325.52,236.17
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,382.14,287.72
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,437.33,336.84
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,492.59,384.66
2016,4,8,10,15,956.5,96.5,2.9,11.0,822.5,545.47,430.0
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,597.43,473.34
2016,4,8,10,45,970.5,98.5,2.95,11.5,882.5,646.82,512.82
2016,4,8,11,0,977.0,99.0,3.0,12.0,909.0,694.74,550.06
2016,4,8,11,15,980.0,100.0,3.05,12.0,927.5,739.13,584.78
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,781.39,616.67
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.5,819.69,642.78
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,855.41,666.87
2016,4,8,12,15,986.5,101.0,3.2,13.0,966.5,886.42,688.42
2016,4,8,12,30,986.0,101.0,3.2,13.0,968.0,914.41,707.85
2016,4,8,12,45,515.5,242.0,3.25,13.5,695.0,685.42,539.06
2016,4,8,13,0,45.0,383.0,3.3,14.0,422.0,409.24,319.56
2016,4,8,13,15,80.0,401.5,3.35,14.0,469.5,462.77,362.8
2016,4,8,13,30,115.0,420.0,3.4,14.0,517.0,526.72,412.07
2016,4,8,13,45,66.0,348.5,3.45,14.0,404.5,404.76,318.85
2016,4,8,14,0,17.0,277.0,3.5,14.0,292.0,280.39,221.52
2016,4,8,14,15,10.5,227.5,3.55,13.5,237.0,226.46,179.66
2016,4,8,14,30,4.0,178.0,3.6,13.0,182.0,172.4,136.65
2016,4,8,14,45,207.0,232.0,3.65,13.0,376.5,444.87,361.0
2016,4,8,15,0,410.0,286.0,3.7,13.0,571.0,690.48,551.85
2016,4,8,15,15,363.5,277.0,3.65,13.0,518.5,638.11,511.18
2016,4,8,15,30,317.0,268.0,3.6,13.0,466.0,585.59,471.72
2016,4,8,15,45,189.0,248.5,3.55,13.0,364.0,437.46,355.57
2016,4,8,16,0,61.0,229.0,3.5,13.0,262.0,294.12,239.16
2016,4,8,16,15,168.0,205.5,3.25,12.5,284.5,368.89,304.36
2016,4,8,16,30,275.0,182.0,3.0,12.0,307.0,437.06,362.52
2016,4,8,16,45,258.5,163.0,2.8,11.5,268.5,396.7,330.83
2016,4,8,17,0,242.0,144.0,2.6,11.0,230.0,356.47,299.03
2016,4,8,17,15,420.0,103.0,2.35,10.5,222.5,433.64,365.31
2016,4,8,17,30,598.0,62.0,2.1,10.0,215.0,487.63,409.27
2016,4,8,17,45,522.5,52.5,1.85,9.5,163.0,406.48,339.65
2016,4,8,18,0,447.0,43.0,1.6,9.0,111.0,330.63,272.51
2016,4,8,18,15,312.5,30.5,1.55,8.5,69.0,227.22,178.4
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,123.56,9.7
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,46.2,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,178.5,18.5,3.65,3.5,38.5,14.42,2.77
2016,4,9,6,30,357.0,37.0,4.0,4.0,77.0,29.54,20.57
2016,4,9,6,45,466.5,46.5,4.4,4.5,128.5,35.54,26.81
2016,4,9,7,0,576.0,56.0,4.8,5.0,180.0,41.31,32.43
2016,4,9,7,15,638.5,63.0,5.2,5.0,236.5,44.61,35.65
2016,4,9,7,30,701.0,70.0,5.6,5.0,293.0,47.77,38.57
2016,4,9,7,45,472.5,118.5,6.0,5.5,281.0,81.95,69.72
2016,4,9,8,0,244.0,167.0,6.4,6.0,269.0,119.94,103.8
2016,4,9,8,15,551.5,126.0,6.5,6.0,395.0,117.94,78.27
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,159.34,93.65
2016,4,9,8,45,884.0,87.0,6.7,6.0,574.5,214.17,138.95
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,277.96,196.29
2016,4,9,9,15,925.0,91.5,6.75,6.0,675.5,334.95,249.98
2016,4,9,9,30,941.0,94.0,6.7,6.0,723.0,392.81,304.58
2016,4,9,9,45,632.5,213.0,6.65,6.0,646.5,413.73,332.32
2016,4,9,10,0,324.0,332.0,6.6,6.0,570.0,416.34,339.64
2016,4,9,10,15,653.5,216.0,6.55,6.0,723.0,496.4,406.73
2016,4,9,10,30,983.0,100.0,6.5,6.0,876.0,612.97,504.79
2016,4,9,10,45,987.5,101.5,6.45,6.5,902.5,662.9,546.57
2016,4,9,11,0,992.0,103.0,6.4,7.0,929.0,711.18,586.05
2016,4,9,11,15,995.0,104.0,6.35,7.0,947.5,756.16,623.08
2016,4,9,11,30,998.0,105.0,6.3,7.0,966.0,798.97,656.97
2016,4,9,11,45,765.5,225.5,6.25,7.5,890.0,777.03,635.27
2016,4,9,12,0,533.0,346.0,6.2,8.0,814.0,738.63,599.37
2016,4,9,12,15,766.0,226.5,6.1,8.0,901.0,836.4,680.77
2016,4,9,12,30,999.0,107.0,6.0,8.0,988.0,934.08,754.45
2016,4,9,12,45,997.5,106.5,5.95,8.0,981.0,957.94,771.55
2016,4,9,13,0,996.0,106.0,5.9,8.0,974.0,978.47,786.61
2016,4,9,13,15,993.0,105.5,5.85,8.0,958.0,994.27,798.26
2016,4,9,13,30,990.0,105.0,5.8,8.0,942.0,1006.54,807.46
2016,4,9,13,45,983.0,105.0,5.75,8.0,918.0,1012.13,811.91
2016,4,9,14,0,976.0,105.0,5.7,8.0,894.0,1014.11,813.91
2016,4,9,14,15,969.0,103.5,5.6,8.0,862.5,1010.9,811.94
2016,4,9,14,30,962.0,102.0,5.5,8.0,831.0,1004.13,807.54
2016,4,9,14,45,950.0,101.0,5.45,8.0,792.5,989.86,798.18
2016,4,9,15,0,938.0,100.0,5.4,8.0,754.0,972.31,786.57
2016,4,9,15,15,924.5,97.5,5.3,7.5,709.0,948.57,771.59
2016,4,9,15,30,911.0,95.0,5.2,7.0,664.0,921.89,754.44
2016,4,9,15,45,890.0,93.0,5.1,7.0,613.5,893.82,734.86
2016,4,9,16,0,869.0,91.0,5.0,7.0,563.0,856.21,707.98
2016,4,9,16,15,844.0,87.0,4.8,6.5,509.5,810.93,675.69
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,764.14,641.81
2016,4,9,16,45,779.0,79.5,4.4,6.0,398.5,705.36,596.7
2016,4,9,17,0,739.0,76.0,4.2,6.0,341.0,651.03,554.3
2016,4,9,17,15,687.0,69.5,3.8,5.5,284.5,581.54,498.34
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,514.1,441.34
2016,4,9,17,45,554.5,54.5,3.0,4.5,174.0,429.41,367.54
2016,4,9,18,0,474.0,46.0,2.6,4.0,120.0,350.2,295.61
2016,4,9,18,15,337.0,33.0,2.45,3.5,75.0,243.26,196.39
2016,4,9,18,30,200.0,20.0,2.3,3.0,30.0,137.34,30.55
2016,4,9,18,45,100.0,10.0,2.15,2.5,15.0,52.0,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.0,17.0,0.95,-1.5,41.0,12.95,3.19
2016,4,10,6,30,412.0,34.0,1.1,-1.0,82.0,26.51,18.48
2016,4,10,6,45,503.0,43.5,1.25,-0.5,133.0,32.68,24.84
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,38.54,30.6
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,41.59,33.54
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,48.97,40.38
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,51.62,42.58
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,58.96,49.03
2016,4,10,8,15,808.0,82.0,1.0,3.5,460.0,108.47,60.64
2016,4,10,8,30,835.0,86.0,0.8,4.0,514.0,161.08,95.82
2016,4,10,8,45,851.0,91.0,0.65,4.5,563.5,215.46,140.36
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,271.33,189.13
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.0,331.95,242.47
2016,4,10,9,30,895.0,101.0,0.4,6.0,703.0,386.88,290.48
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.0,440.84,336.5
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,494.08,380.19
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.5,545.22,422.6
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,595.51,463.28
2016,4,10,10,45,913.5,122.5,0.75,8.5,866.5,641.64,499.78
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,685.57,533.78
2016,4,10,11,15,912.0,130.0,1.0,9.0,906.5,727.39,566.08
2016,4,10,11,30,915.0,131.0,1.1,9.0,924.0,767.25,596.44
2016,4,10,11,45,908.0,137.0,1.25,9.5,930.5,802.08,621.1
2016,4,10,12,0,901.0,143.0,1.4,10.0,937.0,834.08,643.45
2016,4,10,12,15,900.0,143.5,1.45,10.0,938.0,863.01,663.57
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,889.21,681.87
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.0,910.01,695.95
2016,4,10,13,0,891.0,145.0,1.7,11.0,923.0,927.76,708.06
2016,4,10,13,15,760.0,212.5,1.75,11.0,868.5,906.62,694.46
2016,4,10,13,30,629.0,280.0,1.8,11.0,814.0,869.62,667.91
2016,4,10,13,45,580.5,289.0,1.85,11.5,772.0,844.08,649.7
2016,4,10,14,0,532.0,298.0,1.9,12.0,730.0,817.1,630.18
2016,4,10,14,15,604.0,255.0,1.95,12.0,728.5,847.48,655.41
2016,4,10,14,30,676.0,212.0,2.0,12.0,727.0,873.36,676.67
2016,4,10,14,45,743.5,174.5,2.05,12.0,716.0,895.62,693.65
2016,4,10,15,0,811.0,137.0,2.1,12.0,705.0,907.76,703.81
2016,4,10,15,15,794.0,133.5,2.1,12.0,661.5,881.52,686.97
2016,4,10,15,30,777.0,130.0,2.1,12.0,618.0,857.43,672.03
2016,4,10,15,45,757.5,124.5,2.1,12.0,570.5,822.08,648.99
2016,4,10,16,0,738.0,119.0,2.1,12.0,523.0,784.74,624.38
2016,4,10,16,15,709.0,113.5,2.0,11.5,471.0,737.9,592.79
2016,4,10,16,30,680.0,108.0,1.9,11.0,419.0,690.14,559.99
2016,4,10,16,45,642.5,101.0,1.85,11.0,366.0,633.54,519.08
2016,4,10,17,0,605.0,94.0,1.8,11.0,313.0,577.24,476.8
2016,4,10,17,15,550.5,85.5,1.6,10.0,259.5,508.14,423.34
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,441.37,369.64
2016,4,10,17,45,421.5,64.5,1.25,8.5,156.5,360.92,302.05
2016,4,10,18,0,347.0,52.0,1.1,8.0,107.0,284.69,235.52
2016,4,10,18,15,231.0,36.5,1.15,7.5,67.0,191.84,152.2
2016,4,10,18,30,115.0,21.0,1.2,7.0,27.0,98.51,30.22
2016,4,10,18,45,57.5,10.5,1.3,7.0,13.5,34.52,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,16.0,2.75,5.5,16.0,14.84,5.07
2016,4,11,6,30,0.0,32.0,2.9,6.0,32.0,29.6,20.69
2016,4,11,6,45,0.0,53.5,3.1,6.5,53.5,48.26,38.21
2016,4,11,7,0,0.0,75.0,3.3,7.0,75.0,66.6,55.26
2016,4,11,7,15,7.5,96.0,3.3,7.5,98.5,84.37,71.48
2016,4,11,7,30,15.0,117.0,3.3,8.0,122.0,101.96,87.19
2016,4,11,7,45,52.5,146.5,3.35,8.5,168.5,119.2,102.24
2016,4,11,8,0,90.0,176.0,3.4,9.0,215.0,141.58,115.24
2016,4,11,8,15,95.5,200.5,3.5,9.5,246.0,168.05,134.15
2016,4,11,8,30,101.0,225.0,3.6,10.0,277.0,195.47,155.1
2016,4,11,8,45,64.5,228.5,3.7,10.5,263.0,201.6,161.02
2016,4,11,9,0,28.0,232.0,3.8,11.0,249.0,202.9,163.03
2016,4,11,9,15,68.5,273.5,3.95,11.5,319.0,250.59,200.09
2016,4,11,9,30,109.0,315.0,4.1,12.0,389.0,303.19,241.08
2016,4,11,9,45,184.0,332.0,4.25,13.0,465.5,349.23,276.06
2016,4,11,10,0,259.0,349.0,4.4,14.0,542.0,403.87,318.16
2016,4,11,10,15,181.0,367.0,4.5,14.5,504.5,403.04,317.72
2016,4,11,10,30,103.0,385.0,4.6,15.0,467.0,393.52,309.69
2016,4,11,10,45,448.5,283.5,4.75,15.5,657.5,508.58,402.49
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,662.23,523.42
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,702.81,553.77
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,742.0,582.98
2016,4,11,11,45,575.5,300.0,5.05,17.5,803.0,708.97,553.43
2016,4,11,12,0,346.0,415.0,5.1,18.0,722.0,658.67,510.37
2016,4,11,12,15,340.0,418.0,5.1,18.0,720.0,673.27,521.51
2016,4,11,12,30,334.0,421.0,5.1,18.0,718.0,686.57,531.37
2016,4,11,12,45,580.5,297.5,5.1,18.5,808.5,798.31,619.14
2016,4,11,13,0,827.0,174.0,5.1,19.0,899.0,908.68,700.58
2016,4,11,13,15,680.5,249.5,5.05,19.0,839.5,874.44,674.8
2016,4,11,13,30,534.0,325.0,5.0,19.0,780.0,828.98,638.55
2016,4,11,13,45,476.0,333.5,5.0,19.0,731.0,794.92,613.77
2016,4,11,14,0,418.0,342.0,5.0,19.0,682.0,758.1,586.7
2016,4,11,14,15,417.5,329.0,5.0,19.0,658.5,750.46,582.43
2016,4,11,14,30,417.0,316.0,5.0,19.0,635.0,740.75,576.56
2016,4,11,14,45,403.5,307.0,5.05,19.0,603.5,709.86,555.33
2016,4,11,15,0,390.0,298.0,5.1,19.0,572.0,688.5,540.83
2016,4,11,15,15,481.0,244.5,5.0,19.0,561.5,723.5,570.53
2016,4,11,15,30,572.0,191.0,4.9,19.0,551.0,740.3,586.8
2016,4,11,15,45,411.0,214.5,4.8,19.0,463.0,619.26,493.57
2016,4,11,16,0,250.0,238.0,4.7,19.0,375.0,491.28,393.33
2016,4,11,16,15,303.0,205.0,4.4,18.5,355.5,493.15,398.31
2016,4,11,16,30,356.0,172.0,4.1,18.0,336.0,490.36,399.1
2016,4,11,16,45,317.5,159.5,3.85,18.0,292.5,438.38,358.26
2016,4,11,17,0,279.0,147.0,3.6,18.0,249.0,388.17,318.29
2016,4,11,17,15,248.5,126.5,3.35,17.5,206.5,335.14,276.04
2016,4,11,17,30,218.0,106.0,3.1,17.0,164.0,283.56,233.76
2016,4,11,17,45,177.0,84.5,2.85,16.5,124.0,225.85,185.02
2016,4,11,18,0,136.0,63.0,2.6,16.0,84.0,170.76,137.29
2016,4,11,18,15,74.0,41.5,2.6,15.5,52.0,97.95,73.93
2016,4,11,18,30,12.0,20.0,2.6,15.0,20.0,27.67,6.43
2016,4,11,18,45,6.0,10.0,2.65,15.0,10.0,12.1,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.77,0.0
2016,4,12,6,15,4.0,23.5,2.75,13.0,24.0,21.6,10.42
2016,4,12,6,30,8.0,42.0,2.7,13.0,43.0,37.79,27.24
2016,4,12,6,45,23.5,64.0,2.65,13.0,69.0,55.02,43.24
2016,4,12,7,0,39.0,86.0,2.6,13.0,95.0,72.56,59.29
2016,4,12,7,15,55.5,108.0,2.6,13.0,124.5,89.74,74.74
2016,4,12,7,30,72.0,130.0,2.6,13.0,154.0,106.56,89.56
2016,4,12,7,45,36.0,99.5,2.65,13.5,111.5,86.59,71.57
2016,4,12,8,0,0.0,69.0,2.7,14.0,69.0,64.2,49.01
2016,4,12,8,15,2.0,117.0,2.65,14.0,118.5,106.46,84.21
2016,4,12,8,30,4.0,165.0,2.6,14.0,168.0,147.26,117.47
2016,4,12,8,45,2.0,153.5,2.6,14.5,155.0,139.11,110.2
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,129.79,102.13
2016,4,12,9,15,22.0,214.0,2.5,15.0,229.0,198.1,156.49
2016,4,12,9,30,44.0,286.0,2.4,15.0,316.0,259.55,204.38
2016,4,12,9,45,22.5,221.0,2.3,15.0,236.5,204.03,160.41
2016,4,12,10,0,1.0,156.0,2.2,15.0,157.0,144.28,112.64
2016,4,12,10,15,1.5,157.0,2.25,15.0,158.5,145.77,113.77
2016,4,12,10,30,2.0,158.0,2.3,15.0,160.0,147.28,114.83
2016,4,12,10,45,5.5,183.5,2.35,15.5,188.0,172.83,134.92
2016,4,12,11,0,9.0,209.0,2.4,16.0,216.0,198.8,155.11
2016,4,12,11,15,9.0,211.5,2.5,16.0,219.5,201.93,157.44
2016,4,12,11,30,9.0,214.0,2.6,16.0,223.0,205.04,159.84
2016,4,12,11,45,8.0,200.5,2.75,16.0,208.5,192.61,150.01
2016,4,12,12,0,7.0,187.0,2.9,16.0,194.0,179.92,139.99
2016,4,12,12,15,10.5,230.5,2.95,16.0,240.5,223.91,174.79
2016,4,12,12,30,14.0,274.0,3.0,16.0,287.0,268.52,209.63
2016,4,12,12,45,60.0,355.5,3.1,16.5,409.0,392.1,305.43
2016,4,12,13,0,106.0,437.0,3.2,17.0,531.0,516.81,398.85
2016,4,12,13,15,66.5,386.0,3.15,17.0,444.5,436.18,337.52
2016,4,12,13,30,27.0,335.0,3.1,17.0,358.0,352.88,273.88
2016,4,12,13,45,20.0,295.5,3.1,17.0,312.5,300.33,234.03
2016,4,12,14,0,13.0,256.0,3.1,17.0,267.0,256.11,199.96
2016,4,12,14,15,6.5,144.0,3.05,17.0,149.5,141.58,109.68
2016,4,12,14,30,0.0,32.0,3.0,17.0,32.0,29.82,18.95
2016,4,12,14,45,297.5,125.0,3.0,17.0,335.0,424.02,343.92
2016,4,12,15,0,595.0,218.0,3.0,17.0,638.0,806.57,629.83
2016,4,12,15,15,313.5,234.0,2.9,17.0,454.0,547.52,432.94
2016,4,12,15,30,32.0,250.0,2.8,17.0,270.0,287.41,226.76
2016,4,12,15,45,413.5,174.0,2.75,17.0,403.5,576.19,462.55
2016,4,12,16,0,795.0,98.0,2.7,17.0,537.0,807.4,635.39
2016,4,12,16,15,772.0,94.0,2.5,16.5,486.5,765.38,604.94
2016,4,12,16,30,749.0,90.0,2.3,16.0,436.0,721.94,575.39
2016,4,12,16,45,726.5,82.5,2.1,16.0,384.5,677.63,543.59
2016,4,12,17,0,704.0,75.0,1.9,16.0,333.0,628.68,507.65
2016,4,12,17,15,656.5,69.0,1.7,15.0,279.0,563.88,460.13
2016,4,12,17,30,609.0,63.0,1.5,14.0,225.0,500.89,410.91
2016,4,12,17,45,536.5,54.0,1.3,13.0,173.0,421.08,345.95
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,346.26,282.09
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,244.68,193.19
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,146.41,68.67
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,54.71,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.0,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,84.0,12.0,2.8,4.0,14.0,11.44,0.0
2016,4,13,6,15,234.0,26.0,3.0,4.5,52.0,20.72,10.9
2016,4,13,6,30,384.0,40.0,3.2,5.0,90.0,31.36,22.52
2016,4,13,6,45,476.0,50.0,3.4,6.0,141.5,37.71,28.8
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,43.75,34.5
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,46.92,37.43
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,49.93,40.07
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,51.21,41.05
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,73.89,46.85
2016,4,13,8,15,793.0,88.5,4.3,9.5,469.5,123.2,69.47
2016,4,13,8,30,821.0,93.0,4.3,10.0,523.0,175.71,106.64
2016,4,13,8,45,842.0,96.0,4.35,10.5,574.0,228.71,150.96
2016,4,13,9,0,863.0,99.0,4.4,11.0,625.0,283.72,199.92
2016,4,13,9,15,878.0,102.0,4.2,11.0,670.5,338.74,250.19
2016,4,13,9,30,893.0,105.0,4.0,11.0,716.0,400.23,305.14
2016,4,13,9,45,898.5,110.0,3.85,11.5,754.5,454.13,352.66
2016,4,13,10,0,904.0,115.0,3.7,12.0,793.0,507.45,398.22
2016,4,13,10,15,912.5,117.0,3.4,12.5,826.0,559.01,440.54
2016,4,13,10,30,921.0,119.0,3.1,13.0,859.0,609.81,480.59
2016,4,13,10,45,921.0,123.5,2.8,13.5,883.0,656.76,516.04
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,701.86,548.53
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,744.61,580.59
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,785.46,610.26
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.0,822.13,633.94
2016,4,13,12,0,929.0,134.0,2.3,15.0,961.0,856.32,655.61
2016,4,13,12,15,929.0,134.0,2.25,15.0,962.5,886.08,675.25
2016,4,13,12,30,929.0,134.0,2.2,15.0,964.0,913.05,692.93
2016,4,13,12,45,922.5,136.5,2.15,15.5,955.5,933.92,705.11
2016,4,13,13,0,916.0,139.0,2.1,16.0,947.0,951.59,715.17
2016,4,13,13,15,912.0,138.5,1.95,16.0,931.5,965.35,722.83
2016,4,13,13,30,908.0,138.0,1.8,16.0,916.0,975.84,728.28
2016,4,13,13,45,753.5,207.5,1.7,16.0,842.0,928.37,696.03
