Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,14,0,599.0,277.0,1.6,16.0,768.0,861.95,648.99
2016,4,13,14,15,567.5,274.0,1.5,16.0,726.0,835.39,631.01
2016,4,13,14,30,536.0,271.0,1.4,16.0,684.0,806.47,610.92
2016,4,13,14,45,502.0,267.5,1.3,16.0,639.5,772.68,587.41
2016,4,13,15,0,468.0,264.0,1.2,16.0,595.0,737.24,562.68
2016,4,13,15,15,585.5,205.5,1.2,16.0,594.0,777.21,595.67
2016,4,13,15,30,703.0,147.0,1.2,16.0,593.0,816.39,624.63
2016,4,13,15,45,674.0,141.0,1.2,16.0,542.5,773.42,596.13
2016,4,13,16,0,645.0,135.0,1.2,16.0,492.0,729.08,567.27
2016,4,13,16,15,462.5,161.0,1.15,15.5,404.5,587.97,465.66
2016,4,13,16,30,280.0,187.0,1.1,15.0,317.0,449.37,360.75
2016,4,13,16,45,251.0,171.5,1.05,15.0,277.5,403.45,326.75
2016,4,13,17,0,222.0,156.0,1.0,15.0,238.0,358.75,292.16
2016,4,13,17,15,204.0,132.5,0.95,14.0,198.5,312.66,256.9
2016,4,13,17,30,186.0,109.0,0.9,13.0,159.0,266.96,220.6
2016,4,13,17,45,149.5,87.0,0.9,12.5,121.5,202.28,166.77
2016,4,13,18,0,113.0,65.0,0.9,12.0,84.0,150.65,122.19
2016,4,13,18,15,64.5,43.5,0.9,11.5,53.5,95.42,73.36
2016,4,13,18,30,16.0,22.0,0.9,11.0,23.0,32.39,12.81
2016,4,13,18,45,8.0,11.0,0.95,10.5,11.5,13.94,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,13.0,1.7,4.0,15.0,12.39,0.0
2016,4,14,6,15,224.5,28.0,1.9,4.5,53.0,22.41,12.78
2016,4,14,6,30,360.0,43.0,2.1,5.0,91.0,33.9,24.91
2016,4,14,6,45,448.5,53.5,2.3,5.5,141.5,40.56,31.51
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,46.89,37.55
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,50.28,40.68
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,53.5,43.51
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,55.32,44.87
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,75.89,47.09
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,129.89,75.62
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,181.04,112.29
2016,4,14,8,45,807.0,105.0,2.85,10.5,565.5,232.83,155.61
2016,4,14,9,0,827.0,109.0,2.9,11.0,615.0,286.56,203.08
2016,4,14,9,15,843.0,112.0,2.9,11.5,660.5,339.99,251.05
2016,4,14,9,30,859.0,115.0,2.9,12.0,706.0,394.48,299.36
2016,4,14,9,45,870.0,118.5,2.9,12.5,745.0,448.18,346.06
2016,4,14,10,0,881.0,122.0,2.9,13.0,784.0,506.11,394.56
2016,4,14,10,15,889.5,123.5,2.9,13.5,817.0,556.15,435.71
2016,4,14,10,30,898.0,125.0,2.9,14.0,850.0,605.47,475.05
2016,4,14,10,45,904.0,127.0,2.9,14.5,875.5,652.81,511.71
2016,4,14,11,0,910.0,129.0,2.9,15.0,901.0,698.8,546.34
2016,4,14,11,15,914.0,130.0,2.85,15.0,919.0,741.05,578.16
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,781.42,607.59
2016,4,14,11,45,920.0,131.5,2.8,15.5,946.5,817.79,631.61
2016,4,14,12,0,922.0,132.0,2.8,16.0,956.0,851.81,653.77
2016,4,14,12,15,922.0,132.0,2.75,16.0,957.0,881.24,673.48
2016,4,14,12,30,922.0,132.0,2.7,16.0,958.0,907.93,691.24
2016,4,14,12,45,923.0,130.0,2.7,16.5,951.5,930.71,705.4
2016,4,14,13,0,924.0,128.0,2.7,17.0,945.0,950.48,717.55
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.0,964.07,726.96
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,974.38,734.32
2016,4,14,13,45,912.0,124.5,2.7,17.0,891.5,979.47,738.35
2016,4,14,14,0,907.0,123.0,2.7,17.0,868.0,981.19,740.3
2016,4,14,14,15,899.0,121.0,2.7,17.0,837.5,976.24,737.95
2016,4,14,14,30,891.0,119.0,2.7,17.0,807.0,967.98,733.56
2016,4,14,14,45,881.0,116.5,2.7,17.0,769.5,954.09,725.52
2016,4,14,15,0,871.0,114.0,2.7,17.0,732.0,944.83,720.82
2016,4,14,15,15,856.5,111.0,2.65,16.5,689.0,920.24,706.55
2016,4,14,15,30,842.0,108.0,2.6,16.0,646.0,892.9,690.46
2016,4,14,15,45,824.0,104.5,2.6,16.0,597.5,859.35,669.08
2016,4,14,16,0,806.0,101.0,2.6,16.0,549.0,823.6,646.0
2016,4,14,16,15,780.0,97.0,2.45,15.5,497.0,778.68,616.16
2016,4,14,16,30,754.0,93.0,2.3,15.0,445.0,732.48,584.96
2016,4,14,16,45,720.0,87.5,2.15,15.0,391.0,681.83,548.79
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,627.09,508.77
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,559.7,458.89
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,494.3,407.72
2016,4,14,17,45,511.0,59.0,1.45,12.0,175.0,413.51,341.98
2016,4,14,18,0,436.0,50.0,1.3,11.0,123.0,337.79,277.44
2016,4,14,18,15,316.5,36.5,1.3,10.5,79.5,239.58,191.34
2016,4,14,18,30,197.0,23.0,1.3,10.0,36.0,146.15,83.63
2016,4,14,18,45,98.5,11.5,1.35,9.5,18.0,53.66,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.63,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,15.25,0.0
2016,4,15,6,15,143.0,31.5,2.7,4.0,51.5,24.56,15.0
2016,4,15,6,30,286.0,47.0,2.8,4.0,87.0,36.03,26.99
2016,4,15,6,45,353.5,62.0,2.9,4.5,133.0,46.53,37.13
2016,4,15,7,0,421.0,77.0,3.0,5.0,179.0,56.54,46.58
2016,4,15,7,15,495.0,79.5,3.15,5.5,228.5,56.45,46.5
2016,4,15,7,30,569.0,82.0,3.3,6.0,278.0,55.36,45.36
2016,4,15,7,45,662.5,86.0,3.5,7.0,350.5,55.73,45.39
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,79.19,47.74
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,134.08,77.8
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,186.22,116.04
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,239.4,160.9
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,294.5,209.7
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.0,348.95,258.98
2016,4,15,9,30,882.0,113.0,4.1,12.0,722.0,404.33,308.46
2016,4,15,9,45,891.5,116.0,4.15,12.5,761.5,462.96,359.5
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,516.06,404.93
2016,4,15,10,15,909.5,121.0,4.15,13.0,833.5,567.41,448.25
2016,4,15,10,30,918.0,123.0,4.1,13.0,866.0,618.01,489.83
2016,4,15,10,45,921.5,125.5,4.1,13.5,891.0,665.08,526.88
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,710.57,561.71
2016,4,15,11,15,783.5,208.5,4.0,14.0,885.5,723.98,569.9
2016,4,15,11,30,642.0,289.0,3.9,14.0,855.0,727.86,570.21
2016,4,15,11,45,787.5,210.0,3.85,14.5,911.5,794.65,621.76
2016,4,15,12,0,933.0,131.0,3.8,15.0,968.0,862.28,669.61
2016,4,15,12,15,933.0,131.0,3.7,15.0,968.5,891.96,689.46
2016,4,15,12,30,933.0,131.0,3.6,15.0,969.0,918.85,707.53
2016,4,15,12,45,750.5,231.5,3.55,15.5,902.5,890.3,685.87
2016,4,15,13,0,568.0,332.0,3.5,16.0,836.0,844.87,648.0
2016,4,15,13,15,746.5,229.0,3.4,16.0,879.5,921.54,706.71
2016,4,15,13,30,925.0,126.0,3.3,16.0,923.0,984.01,748.93
2016,4,15,13,45,770.0,199.0,3.25,16.5,851.0,938.71,716.26
2016,4,15,14,0,615.0,272.0,3.2,17.0,779.0,876.84,670.76
2016,4,15,14,15,645.5,244.5,3.15,17.0,759.5,883.67,677.87
2016,4,15,14,30,676.0,217.0,3.1,17.0,740.0,886.96,681.74
2016,4,15,14,45,493.5,268.0,3.05,17.0,640.5,767.64,594.26
2016,4,15,15,0,311.0,319.0,3.0,17.0,541.0,642.4,500.44
2016,4,15,15,15,491.0,239.5,2.9,16.5,565.0,731.45,573.38
2016,4,15,15,30,671.0,160.0,2.8,16.0,589.0,805.42,631.58
2016,4,15,15,45,497.0,194.5,2.75,16.0,499.5,675.54,535.55
2016,4,15,16,0,323.0,229.0,2.7,16.0,410.0,544.66,435.56
2016,4,15,16,15,406.5,188.5,2.55,15.5,394.0,575.17,463.39
2016,4,15,16,30,490.0,148.0,2.4,15.0,378.0,585.71,475.16
2016,4,15,16,45,452.5,139.0,2.25,15.0,332.0,533.06,434.77
2016,4,15,17,0,415.0,130.0,2.1,15.0,286.0,481.47,394.79
2016,4,15,17,15,388.0,112.5,1.9,14.0,240.0,428.33,354.13
2016,4,15,17,30,361.0,95.0,1.7,13.0,194.0,376.01,312.57
2016,4,15,17,45,311.5,77.5,1.5,12.0,149.5,310.9,258.57
2016,4,15,18,0,262.0,60.0,1.3,11.0,105.0,249.24,205.44
2016,4,15,18,15,183.5,42.5,1.3,10.5,68.5,176.19,140.61
2016,4,15,18,30,105.0,25.0,1.3,10.0,32.0,94.39,55.93
2016,4,15,18,45,52.5,12.5,1.35,9.5,16.0,34.77,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,10.48,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,19.43,0.0
2016,4,16,6,15,216.0,33.5,2.2,4.5,64.5,26.16,16.66
2016,4,16,6,30,432.0,45.0,2.3,5.0,107.0,35.35,26.35
2016,4,16,6,45,520.5,54.0,2.45,5.5,160.0,40.63,31.64
2016,4,16,7,0,609.0,63.0,2.6,6.0,213.0,45.69,36.48
2016,4,16,7,15,664.0,70.0,2.65,6.5,270.0,48.77,39.3
2016,4,16,7,30,719.0,77.0,2.7,7.0,327.0,51.69,41.84
2016,4,16,7,45,711.5,80.0,2.8,8.0,361.5,51.25,41.15
2016,4,16,8,0,704.0,83.0,2.9,9.0,396.0,80.86,48.4
2016,4,16,8,15,712.0,94.0,2.85,9.5,443.5,125.03,72.08
2016,4,16,8,30,720.0,105.0,2.8,10.0,491.0,175.61,110.69
2016,4,16,8,45,749.5,109.0,2.8,10.5,543.0,231.24,157.21
2016,4,16,9,0,779.0,113.0,2.8,11.0,595.0,284.3,203.65
2016,4,16,9,15,848.0,108.5,2.75,11.5,668.0,345.26,255.89
2016,4,16,9,30,917.0,104.0,2.7,12.0,741.0,418.39,317.55
2016,4,16,9,45,926.5,106.5,2.65,12.5,780.5,472.95,364.66
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,527.24,410.13
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.0,578.95,452.13
2016,4,16,10,30,950.0,112.0,2.5,14.0,884.0,629.69,491.96
2016,4,16,10,45,954.0,113.5,2.5,14.5,909.0,677.46,528.52
2016,4,16,11,0,958.0,115.0,2.5,15.0,934.0,723.6,562.8
2016,4,16,11,15,961.0,115.5,2.5,15.0,951.5,766.35,594.84
2016,4,16,11,30,964.0,116.0,2.5,15.0,969.0,807.01,623.44
2016,4,16,11,45,965.5,116.5,2.5,15.5,978.0,844.28,647.7
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,879.04,669.98
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,909.43,690.41
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,936.94,708.86
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.0,959.21,722.44
2016,4,16,13,0,963.0,116.0,2.5,17.0,972.0,978.26,733.91
2016,4,16,13,15,959.5,115.0,2.45,17.0,956.0,992.15,742.9
2016,4,16,13,30,956.0,114.0,2.4,17.0,940.0,1002.62,749.75
2016,4,16,13,45,949.5,113.5,2.4,17.0,916.0,1007.37,753.5
2016,4,16,14,0,943.0,113.0,2.4,17.0,892.0,1008.65,755.16
2016,4,16,14,15,935.0,111.0,2.35,17.0,860.5,1003.47,752.17
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,994.86,747.12
2016,4,16,14,45,915.5,107.5,2.3,17.0,790.5,980.2,738.75
2016,4,16,15,0,904.0,106.0,2.3,17.0,752.0,962.38,728.42
2016,4,16,15,15,889.5,103.0,2.25,17.0,707.5,937.12,712.63
2016,4,16,15,30,875.0,100.0,2.2,17.0,663.0,916.63,700.2
2016,4,16,15,45,856.0,97.0,2.15,17.0,613.5,881.99,678.02
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,845.14,654.28
2016,4,16,16,15,811.5,90.0,1.95,16.5,511.0,799.71,624.55
2016,4,16,16,30,786.0,86.0,1.8,16.0,458.0,752.94,593.44
2016,4,16,16,45,751.0,81.5,1.65,16.0,402.5,697.19,554.12
2016,4,16,17,0,716.0,77.0,1.5,16.0,347.0,645.47,517.0
2016,4,16,17,15,667.5,70.5,1.35,15.0,291.5,578.47,469.06
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,513.35,419.24
2016,4,16,17,45,545.0,56.0,1.1,13.5,183.0,432.86,354.37
2016,4,16,18,0,471.0,48.0,1.0,13.0,130.0,357.39,290.68
2016,4,16,18,15,352.5,36.0,1.05,12.5,85.0,259.35,206.29
2016,4,16,18,30,234.0,24.0,1.1,12.0,40.0,168.06,107.09
2016,4,16,18,45,117.0,12.0,1.15,11.5,20.0,62.58,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,8.1,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,13.39,0.0
2016,4,17,6,15,258.5,31.5,1.1,5.5,63.0,25.1,15.97
2016,4,17,6,30,390.0,46.0,1.3,6.0,104.0,35.97,26.88
2016,4,17,6,45,477.0,56.0,1.5,7.0,155.5,42.09,32.83
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,47.91,38.23
2016,4,17,7,15,619.5,73.0,1.7,9.0,262.5,50.85,40.81
2016,4,17,7,30,675.0,80.0,1.7,10.0,318.0,53.64,43.1
2016,4,17,7,45,715.5,85.5,1.7,11.0,374.0,55.08,44.09
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,86.45,49.75
2016,4,17,8,15,783.0,95.0,1.7,12.5,483.5,140.93,80.99
2016,4,17,8,30,810.0,99.0,1.7,13.0,537.0,192.57,119.12
2016,4,17,8,45,830.0,103.0,1.75,13.5,586.5,245.68,163.6
2016,4,17,9,0,850.0,107.0,1.8,14.0,636.0,300.7,211.59
2016,4,17,9,15,864.5,109.5,1.85,14.5,681.0,354.46,259.02
2016,4,17,9,30,879.0,112.0,1.9,15.0,726.0,409.07,306.42
2016,4,17,9,45,883.5,117.5,1.95,15.5,763.5,467.41,355.48
2016,4,17,10,0,888.0,123.0,2.0,16.0,801.0,519.74,398.56
2016,4,17,10,15,896.0,125.0,2.05,16.5,833.0,570.13,438.88
2016,4,17,10,30,904.0,127.0,2.1,17.0,865.0,619.74,477.4
2016,4,17,10,45,909.5,128.5,2.15,17.5,890.0,666.44,512.69
2016,4,17,11,0,915.0,130.0,2.2,18.0,915.0,711.74,546.02
2016,4,17,11,15,918.5,131.0,2.2,18.0,932.0,753.64,576.86
2016,4,17,11,30,922.0,132.0,2.2,18.0,949.0,793.62,605.01
2016,4,17,11,45,923.5,132.5,2.2,18.5,958.0,829.53,627.99
2016,4,17,12,0,925.0,133.0,2.2,19.0,967.0,863.06,649.13
2016,4,17,12,15,925.0,133.0,2.2,19.0,968.0,892.38,668.53
2016,4,17,12,30,925.0,133.0,2.2,19.0,969.0,918.94,686.09
2016,4,17,12,45,924.0,132.0,2.2,19.0,961.5,940.81,700.55
2016,4,17,13,0,923.0,131.0,2.2,19.0,954.0,959.63,713.08
2016,4,17,13,15,919.5,130.0,2.2,19.0,938.5,973.04,722.15
2016,4,17,13,30,916.0,129.0,2.2,19.0,923.0,983.17,729.23
2016,4,17,13,45,910.0,128.0,2.2,19.5,899.5,987.66,731.37
2016,4,17,14,0,904.0,127.0,2.2,20.0,876.0,988.81,731.52
2016,4,17,14,15,895.5,125.0,2.15,20.0,845.0,983.23,728.26
2016,4,17,14,30,887.0,123.0,2.1,20.0,814.0,974.37,723.06
2016,4,17,14,45,876.5,120.5,2.1,20.0,776.5,959.89,714.88
2016,4,17,15,0,866.0,118.0,2.1,20.0,739.0,950.29,710.11
2016,4,17,15,15,851.5,115.5,2.05,19.5,695.5,926.16,696.48
2016,4,17,15,30,837.0,113.0,2.0,19.0,652.0,899.3,681.13
2016,4,17,15,45,818.0,109.0,1.95,19.0,604.0,864.23,658.83
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,827.01,634.98
2016,4,17,16,15,773.5,100.5,1.75,18.5,503.5,781.89,605.58
2016,4,17,16,30,748.0,96.0,1.6,18.0,451.0,739.77,577.92
2016,4,17,16,45,714.0,90.5,1.45,18.0,397.0,684.99,539.51
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,630.23,500.41
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.5,563.09,452.63
2016,4,17,17,30,581.0,71.0,1.1,16.0,234.0,497.91,403.47
2016,4,17,17,45,509.0,61.5,1.0,15.5,181.5,418.12,339.75
2016,4,17,18,0,437.0,52.0,0.9,15.0,129.0,343.17,277.19
2016,4,17,18,15,322.5,39.0,0.95,14.5,85.0,247.31,195.57
2016,4,17,18,30,208.0,26.0,1.0,14.0,41.0,157.65,103.31
2016,4,17,18,45,104.0,13.0,1.1,13.5,20.5,58.04,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.5,8.5,1.1,8.5,12.5,8.1,0.0
2016,4,18,6,0,149.0,17.0,1.1,9.0,25.0,13.43,0.0
2016,4,18,6,15,278.0,31.0,1.3,10.0,66.0,24.41,15.24
2016,4,18,6,30,407.0,45.0,1.5,11.0,107.0,34.8,25.33
2016,4,18,6,45,486.0,55.0,1.7,12.5,158.0,40.97,31.11
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,46.81,36.33
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,49.81,38.97
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,52.63,41.33
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,54.46,42.72
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,88.99,49.99
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,143.06,81.4
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,194.34,118.82
2016,4,18,8,45,813.0,104.5,1.3,19.0,580.5,246.64,161.55
2016,4,18,9,0,831.0,109.0,1.2,20.0,629.0,300.64,206.96
2016,4,18,9,15,846.0,112.0,1.15,20.5,673.5,353.95,252.25
2016,4,18,9,30,861.0,115.0,1.1,21.0,718.0,408.18,297.33
2016,4,18,9,45,877.5,114.5,1.1,22.0,758.5,465.63,342.9
2016,4,18,10,0,894.0,114.0,1.1,23.0,799.0,518.27,383.41
2016,4,18,10,15,902.0,116.0,1.0,23.0,831.0,568.8,421.85
2016,4,18,10,30,910.0,118.0,0.9,23.0,863.0,618.54,458.25
2016,4,18,10,45,915.0,119.5,0.8,23.5,888.0,665.04,490.1
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,710.08,519.6
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.0,752.0,547.61
2016,4,18,11,30,927.0,123.0,0.6,24.0,947.0,791.98,572.49
2016,4,18,11,45,928.0,123.5,0.55,24.5,956.0,827.5,592.48
2016,4,18,12,0,929.0,124.0,0.5,25.0,965.0,860.58,610.62
2016,4,18,12,15,929.0,124.0,0.5,25.0,966.0,889.81,628.29
2016,4,18,12,30,929.0,124.0,0.5,25.0,967.0,916.27,644.25
2016,4,18,12,45,929.0,122.5,0.55,25.5,959.5,938.41,657.34
2016,4,18,13,0,929.0,121.0,0.6,26.0,952.0,957.5,668.67
2016,4,18,13,15,925.0,120.5,0.6,26.0,936.5,970.81,676.85
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,980.83,683.22
2016,4,18,13,45,914.5,119.5,0.65,26.0,897.0,985.2,687.45
2016,4,18,14,0,908.0,119.0,0.7,26.0,873.0,986.22,689.86
2016,4,18,14,15,899.5,117.0,0.7,26.0,842.5,980.45,687.26
2016,4,18,14,30,891.0,115.0,0.7,26.0,812.0,971.38,682.87
2016,4,18,14,45,879.5,113.5,0.75,26.0,774.0,956.84,676.31
2016,4,18,15,0,868.0,112.0,0.8,26.0,736.0,939.29,667.98
2016,4,18,15,15,853.5,109.0,0.75,26.0,692.5,922.2,658.11
2016,4,18,15,30,839.0,106.0,0.7,26.0,649.0,894.64,641.7
2016,4,18,15,45,820.0,102.5,0.7,26.0,601.0,860.0,621.81
2016,4,18,16,0,801.0,99.0,0.7,26.0,553.0,823.24,600.42
2016,4,18,16,15,776.0,95.0,0.65,26.0,501.0,779.02,573.05
2016,4,18,16,30,751.0,91.0,0.6,26.0,449.0,733.51,544.49
2016,4,18,16,45,717.0,86.0,0.55,26.0,395.5,682.93,511.93
2016,4,18,17,0,683.0,81.0,0.5,26.0,342.0,628.65,476.04
2016,4,18,17,15,636.0,74.5,0.55,25.0,288.0,563.72,434.08
2016,4,18,17,30,589.0,68.0,0.6,24.0,234.0,500.61,390.03
2016,4,18,17,45,518.5,59.0,0.65,23.5,182.0,421.97,330.86
2016,4,18,18,0,448.0,50.0,0.7,23.0,130.0,348.11,272.21
2016,4,18,18,15,339.0,37.5,0.8,22.0,86.0,255.09,196.18
2016,4,18,18,30,230.0,25.0,0.9,21.0,42.0,170.22,112.05
2016,4,18,18,45,115.0,12.5,1.05,20.0,21.0,62.59,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,11.44,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,21.4,2.16
2016,4,19,6,15,161.0,38.5,2.05,11.5,63.5,29.9,19.95
2016,4,19,6,30,322.0,53.0,2.2,12.0,103.0,40.42,30.2
2016,4,19,6,45,393.0,66.5,2.35,13.0,151.5,49.59,38.73
2016,4,19,7,0,464.0,80.0,2.5,14.0,200.0,58.34,46.59
2016,4,19,7,15,487.5,89.0,2.4,14.5,241.0,63.38,51.01
2016,4,19,7,30,511.0,98.0,2.3,15.0,282.0,67.01,54.02
2016,4,19,7,45,572.0,101.0,2.25,16.0,337.5,65.79,52.57
2016,4,19,8,0,633.0,104.0,2.2,17.0,393.0,96.65,57.79
2016,4,19,8,15,596.5,131.0,2.1,17.5,428.5,150.48,94.04
2016,4,19,8,30,560.0,158.0,2.0,18.0,464.0,201.91,135.2
2016,4,19,8,45,585.5,166.5,1.9,19.0,512.5,245.89,170.27
2016,4,19,9,0,611.0,175.0,1.8,20.0,561.0,293.47,209.21
2016,4,19,9,15,590.5,199.5,1.85,21.0,593.5,342.2,250.14
2016,4,19,9,30,570.0,224.0,1.9,22.0,626.0,389.09,288.38
2016,4,19,9,45,472.0,279.0,2.0,23.0,624.0,424.59,317.35
2016,4,19,10,0,374.0,334.0,2.1,24.0,622.0,455.38,340.74
2016,4,19,10,15,483.0,307.5,2.1,24.5,695.0,508.88,380.5
2016,4,19,10,30,592.0,281.0,2.1,25.0,768.0,576.05,429.64
2016,4,19,10,45,713.0,224.0,2.1,25.5,827.5,631.07,470.26
2016,4,19,11,0,834.0,167.0,2.1,26.0,887.0,696.16,517.42
2016,4,19,11,15,683.0,259.0,2.05,26.0,856.5,708.55,523.29
2016,4,19,11,30,532.0,351.0,2.0,26.0,826.0,711.26,522.0
2016,4,19,11,45,507.0,363.5,2.0,26.0,820.0,728.05,533.31
2016,4,19,12,0,482.0,376.0,2.0,26.0,814.0,742.17,542.51
2016,4,19,12,15,522.0,362.5,2.0,26.0,837.0,783.79,571.52
2016,4,19,12,30,562.0,349.0,2.0,26.0,860.0,825.59,600.15
2016,4,19,12,45,527.0,358.0,2.05,26.5,834.0,822.61,596.72
2016,4,19,13,0,492.0,367.0,2.1,27.0,808.0,816.51,591.59
2016,4,19,13,15,478.0,360.5,2.1,27.0,783.5,811.64,588.81
2016,4,19,13,30,464.0,354.0,2.1,27.0,759.0,804.31,584.43
2016,4,19,13,45,526.0,322.0,2.1,27.0,769.5,840.16,610.65
2016,4,19,14,0,588.0,290.0,2.1,27.0,780.0,873.74,634.94
2016,4,19,14,15,463.5,322.0,2.05,26.5,699.5,795.08,581.26
2016,4,19,14,30,339.0,354.0,2.0,26.0,619.0,704.7,519.46
2016,4,19,14,45,366.5,329.0,1.95,26.0,603.5,706.21,522.94
2016,4,19,15,0,394.0,304.0,1.9,26.0,588.0,705.33,524.12
2016,4,19,15,15,385.5,285.0,1.8,25.5,549.5,675.53,505.28
2016,4,19,15,30,377.0,266.0,1.7,25.0,511.0,644.18,485.42
2016,4,19,15,45,489.0,209.5,1.65,25.0,503.0,689.26,521.2
2016,4,19,16,0,601.0,153.0,1.6,25.0,495.0,719.1,545.35
2016,4,19,16,15,592.0,147.0,1.4,24.5,458.0,691.08,526.57
2016,4,19,16,30,583.0,141.0,1.2,24.0,421.0,661.27,506.47
2016,4,19,16,45,535.0,135.0,1.05,23.5,368.5,595.54,460.46
2016,4,19,17,0,487.0,129.0,0.9,23.0,316.0,536.6,418.33
2016,4,19,17,15,437.0,116.5,0.9,22.5,265.0,470.39,370.66
2016,4,19,17,30,387.0,104.0,0.9,22.0,214.0,406.81,323.05
2016,4,19,17,45,325.5,87.5,0.9,21.5,166.5,334.2,266.3
2016,4,19,18,0,264.0,71.0,0.9,21.0,119.0,266.18,210.88
2016,4,19,18,15,180.5,50.5,0.9,20.5,78.5,176.02,136.12
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,101.31,67.02
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,35.76,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,14.0,9.0,2.9,13.0,10.0,8.58,0.0
2016,4,20,6,0,28.0,18.0,3.0,13.0,20.0,15.99,2.15
2016,4,20,6,15,96.0,42.5,3.2,13.0,56.5,34.37,23.76
2016,4,20,6,30,164.0,67.0,3.4,13.0,93.0,52.8,41.01
2016,4,20,6,45,233.5,87.5,3.65,13.5,140.5,67.77,54.78
2016,4,20,7,0,303.0,108.0,3.9,14.0,188.0,82.21,67.77
2016,4,20,7,15,413.5,102.5,3.95,14.0,238.0,72.78,59.44
2016,4,20,7,30,524.0,97.0,4.0,14.0,288.0,65.93,53.26
2016,4,20,7,45,383.5,142.5,4.1,14.5,294.0,96.16,79.63
2016,4,20,8,0,243.0,188.0,4.2,15.0,300.0,148.89,112.13
2016,4,20,8,15,401.0,173.5,4.15,15.0,383.5,165.1,115.12
2016,4,20,8,30,559.0,159.0,4.1,15.0,467.0,204.78,139.71
2016,4,20,8,45,620.5,164.5,4.1,15.5,534.5,254.03,178.94
2016,4,20,9,0,682.0,170.0,4.1,16.0,602.0,310.76,225.81
2016,4,20,9,15,700.5,175.0,4.0,16.5,645.5,359.61,268.08
2016,4,20,9,30,719.0,180.0,3.9,17.0,689.0,410.01,311.01
2016,4,20,9,45,757.5,170.5,3.85,17.5,732.0,458.31,351.44
2016,4,20,10,0,796.0,161.0,3.8,18.0,775.0,513.4,396.16
2016,4,20,10,15,805.5,163.5,3.7,18.0,807.0,561.33,435.13
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,608.91,472.81
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,653.88,506.69
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,698.01,538.97
2016,4,20,11,15,837.5,168.0,3.3,19.0,905.5,738.39,568.71
2016,4,20,11,30,842.0,169.0,3.2,19.0,922.0,777.19,596.69
2016,4,20,11,45,843.5,170.0,3.15,19.5,931.0,811.92,619.63
2016,4,20,12,0,845.0,171.0,3.1,20.0,940.0,844.52,640.37
2016,4,20,12,15,844.5,171.0,3.0,20.0,940.5,872.25,658.5
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,897.43,674.8
2016,4,20,12,45,844.5,169.0,2.85,20.5,934.0,918.88,687.59
2016,4,20,13,0,845.0,167.0,2.8,21.0,927.0,937.53,698.47
2016,4,20,13,15,840.5,166.0,2.7,21.0,911.5,949.67,705.98
2016,4,20,13,30,836.0,165.0,2.6,21.0,896.0,958.7,711.53
2016,4,20,13,45,826.5,165.0,2.55,21.0,872.0,960.92,713.12
2016,4,20,14,0,817.0,165.0,2.5,21.0,848.0,959.95,712.8
2016,4,20,14,15,807.5,162.5,2.45,21.0,817.5,953.24,708.84
2016,4,20,14,30,798.0,160.0,2.4,21.0,787.0,943.43,702.99
2016,4,20,14,45,623.0,219.5,2.35,21.0,695.5,847.09,638.41
2016,4,20,15,0,448.0,279.0,2.3,21.0,604.0,741.69,562.62
2016,4,20,15,15,591.5,213.5,2.25,21.0,615.5,800.03,609.3
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,856.36,649.65
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,819.85,625.31
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,781.64,600.5
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,734.96,570.13
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,687.4,538.65
2016,4,20,16,45,595.0,119.5,1.8,20.0,380.0,630.35,498.33
2016,4,20,17,0,557.0,112.0,1.7,20.0,328.0,573.68,456.81
2016,4,20,17,15,507.5,102.0,1.55,19.0,276.0,503.01,404.89
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,439.85,356.66
2016,4,20,17,45,388.0,79.0,1.3,17.0,174.5,362.97,295.57
2016,4,20,18,0,318.0,66.0,1.2,16.0,125.0,291.42,236.26
2016,4,20,18,15,227.0,48.0,1.2,15.5,83.0,207.67,164.73
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,132.16,92.52
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,44.51,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,6.5,1.95,11.5,6.5,6.2,0.0
2016,4,21,6,0,0.0,13.0,2.1,12.0,13.0,12.05,1.38
2016,4,21,6,15,0.5,34.0,2.15,12.0,34.0,31.04,21.17
2016,4,21,6,30,1.0,55.0,2.2,12.0,55.0,49.13,38.02
2016,4,21,6,45,12.5,78.0,2.25,12.5,81.5,68.51,55.7
2016,4,21,7,0,24.0,101.0,2.3,13.0,108.0,84.34,69.92
2016,4,21,7,15,40.0,122.5,2.35,13.5,136.5,100.94,84.45
2016,4,21,7,30,56.0,144.0,2.4,14.0,165.0,117.18,98.35
2016,4,21,7,45,271.0,156.5,2.45,15.0,280.0,112.86,93.9
2016,4,21,8,0,486.0,169.0,2.5,16.0,395.0,143.12,98.91
2016,4,21,8,15,454.5,186.0,2.6,16.5,416.0,181.87,125.41
2016,4,21,8,30,423.0,203.0,2.7,17.0,437.0,217.45,154.28
2016,4,21,8,45,445.0,216.0,2.8,17.5,482.0,258.45,187.27
2016,4,21,9,0,467.0,229.0,2.9,18.0,527.0,301.87,222.99
2016,4,21,9,15,435.0,261.0,2.95,18.5,553.5,344.81,259.51
2016,4,21,9,30,403.0,293.0,3.0,19.0,580.0,390.35,296.79
2016,4,21,9,45,404.0,309.0,3.05,19.5,609.5,428.14,326.83
2016,4,21,10,0,405.0,325.0,3.1,20.0,639.0,465.84,356.12
2016,4,21,10,15,299.0,368.0,3.1,20.5,604.5,468.9,358.4
2016,4,21,10,30,193.0,411.0,3.1,21.0,570.0,467.12,355.91
2016,4,21,10,45,298.0,393.0,3.15,21.5,648.0,526.75,400.87
2016,4,21,11,0,403.0,375.0,3.2,22.0,726.0,598.89,454.22
2016,4,21,11,15,367.0,400.5,3.2,22.0,724.5,617.34,466.77
2016,4,21,11,30,331.0,426.0,3.2,22.0,723.0,632.9,477.21
2016,4,21,11,45,332.5,430.0,3.25,22.5,731.0,655.52,492.68
2016,4,21,12,0,334.0,434.0,3.3,23.0,739.0,677.5,507.5
2016,4,21,12,15,402.0,408.0,3.35,23.0,775.5,726.22,543.78
2016,4,21,12,30,470.0,382.0,3.4,23.0,812.0,780.21,583.23
2016,4,21,12,45,448.0,382.5,3.45,23.0,790.0,778.75,582.05
2016,4,21,13,0,426.0,383.0,3.5,23.0,768.0,774.74,579.49
2016,4,21,13,15,437.0,372.0,3.5,23.0,761.0,787.5,589.26
2016,4,21,13,30,448.0,361.0,3.5,23.0,754.0,798.53,597.78
2016,4,21,13,45,297.0,389.5,3.55,23.0,647.0,686.83,516.72
2016,4,21,14,0,146.0,418.0,3.6,23.0,540.0,569.72,430.0
2016,4,21,14,15,309.5,359.5,3.55,23.0,607.0,679.67,515.2
2016,4,21,14,30,473.0,301.0,3.5,23.0,674.0,787.96,596.06
2016,4,21,14,45,412.5,308.5,3.5,23.0,623.0,740.47,561.56
2016,4,21,15,0,352.0,316.0,3.5,23.0,572.0,680.85,519.3
2016,4,21,15,15,272.0,310.0,3.4,22.5,500.5,600.36,461.47
2016,4,21,15,30,192.0,304.0,3.3,22.0,429.0,507.29,393.21
2016,4,21,15,45,405.5,226.5,3.25,22.0,466.5,635.87,495.71
2016,4,21,16,0,619.0,149.0,3.2,22.0,504.0,732.41,571.07
2016,4,21,16,15,507.0,162.0,2.95,21.5,435.0,633.24,498.32
2016,4,21,16,30,395.0,175.0,2.7,21.0,366.0,545.29,432.43
2016,4,21,16,45,361.0,163.5,2.5,21.0,322.5,481.8,385.24
2016,4,21,17,0,327.0,152.0,2.3,21.0,279.0,433.69,348.44
2016,4,21,17,15,302.5,131.5,2.15,20.5,235.0,382.37,309.35
2016,4,21,17,30,278.0,111.0,2.0,20.0,191.0,331.87,269.69
2016,4,21,17,45,234.5,91.5,1.85,19.5,149.5,271.84,220.73
2016,4,21,18,0,191.0,72.0,1.7,19.0,108.0,214.81,172.75
2016,4,21,18,15,133.5,51.5,1.7,18.5,72.5,151.76,118.67
2016,4,21,18,30,76.0,31.0,1.7,18.0,37.0,92.57,63.83
2016,4,21,18,45,38.0,15.5,1.75,17.5,18.5,31.73,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,6,15,0.0,1.0,2.9,15.0,1.0,0.92,0.0
2016,4,22,6,30,0.0,2.0,2.9,15.0,2.0,1.85,0.0
2016,4,22,6,45,0.0,3.0,2.95,15.5,3.0,2.78,0.0
2016,4,22,7,0,0.0,4.0,3.0,16.0,4.0,3.7,0.0
2016,4,22,7,15,0.0,5.0,3.0,16.0,5.0,4.63,0.0
2016,4,22,7,30,0.0,6.0,3.0,16.0,6.0,5.56,0.0
2016,4,22,7,45,0.0,49.5,3.0,16.5,49.5,46.0,35.08
2016,4,22,8,0,0.0,93.0,3.0,17.0,93.0,85.93,66.39
2016,4,22,8,15,3.0,134.5,3.1,17.0,136.0,121.95,95.65
2016,4,22,8,30,6.0,176.0,3.2,17.0,179.0,157.93,124.43
2016,4,22,8,45,13.5,206.0,3.3,17.5,214.5,185.96,146.04
2016,4,22,9,0,21.0,236.0,3.4,18.0,250.0,215.03,168.29
2016,4,22,9,15,13.5,215.0,3.45,18.0,224.0,197.97,154.62
2016,4,22,9,30,6.0,194.0,3.5,18.0,198.0,178.88,139.36
2016,4,22,9,45,46.0,280.0,3.6,18.0,315.5,264.4,206.26
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,358.15,278.29
2016,4,22,10,15,59.5,353.0,3.7,18.0,400.5,341.51,265.14
2016,4,22,10,30,33.0,340.0,3.7,18.0,368.0,321.38,249.38
2016,4,22,10,45,24.5,313.5,3.7,18.5,334.5,297.6,230.48
2016,4,22,11,0,16.0,287.0,3.7,19.0,301.0,274.44,212.02
2016,4,22,11,15,18.0,304.0,3.65,19.0,320.0,292.86,226.1
2016,4,22,11,30,20.0,321.0,3.6,19.0,339.0,311.59,240.27
2016,4,22,11,45,22.5,336.5,3.55,19.0,357.0,329.64,253.9
2016,4,22,12,0,25.0,352.0,3.5,19.0,375.0,349.69,269.01
2016,4,22,12,15,15.5,263.5,3.4,19.0,278.0,259.4,199.92
2016,4,22,12,30,6.0,175.0,3.3,19.0,181.0,169.09,129.68
2016,4,22,12,45,122.5,314.5,3.2,19.0,425.5,415.65,322.96
2016,4,22,13,0,239.0,454.0,3.1,19.0,670.0,663.94,505.19
2016,4,22,13,15,144.0,423.0,3.0,18.5,553.0,554.73,423.64
2016,4,22,13,30,49.0,392.0,2.9,18.0,436.0,431.77,331.58
2016,4,22,13,45,52.0,385.5,2.8,18.0,430.5,431.72,332.42
2016,4,22,14,0,55.0,379.0,2.7,18.0,425.0,431.46,332.59
2016,4,22,14,15,102.0,383.0,2.65,18.0,465.0,484.04,373.78
2016,4,22,14,30,149.0,387.0,2.6,18.0,505.0,549.35,423.44
2016,4,22,14,45,122.5,364.0,2.55,18.0,458.0,503.0,388.92
2016,4,22,15,0,96.0,341.0,2.5,18.0,411.0,442.64,344.29
2016,4,22,15,15,54.0,278.0,2.45,17.5,317.0,336.01,263.74
2016,4,22,15,30,12.0,215.0,2.4,17.0,223.0,219.39,172.63
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,198.73,156.86
2016,4,22,16,0,5.0,179.0,2.4,17.0,182.0,178.1,140.71
2016,4,22,16,15,32.5,189.5,2.25,17.0,205.5,225.31,180.18
2016,4,22,16,30,60.0,200.0,2.1,17.0,229.0,263.22,211.71
2016,4,22,16,45,55.0,178.0,1.95,17.0,202.5,235.29,189.68
2016,4,22,17,0,50.0,156.0,1.8,17.0,176.0,207.33,167.54
2016,4,22,17,15,42.5,133.5,1.6,16.5,148.5,176.91,143.19
2016,4,22,17,30,35.0,111.0,1.4,16.0,121.0,146.62,118.41
2016,4,22,17,45,25.0,88.5,1.25,16.0,95.0,114.81,91.55
2016,4,22,18,0,15.0,66.0,1.1,16.0,69.0,76.99,59.29
2016,4,22,18,15,7.5,45.0,1.0,15.5,46.5,50.07,36.01
2016,4,22,18,30,0.0,24.0,0.9,15.0,24.0,22.43,11.65
2016,4,22,18,45,0.0,12.0,0.85,15.0,12.0,11.44,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,11.91,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,19.62,8.11
2016,4,23,6,15,298.0,38.5,2.7,12.0,80.0,30.43,20.83
2016,4,23,6,30,408.0,52.0,2.8,12.0,122.0,40.07,30.08
2016,4,23,6,45,481.5,61.5,2.95,12.5,173.0,45.52,35.27
2016,4,23,7,0,555.0,71.0,3.1,13.0,224.0,50.7,39.98
2016,4,23,7,15,604.0,78.5,3.25,13.5,277.0,53.88,42.73
2016,4,23,7,30,653.0,86.0,3.4,14.0,330.0,56.85,45.19
2016,4,23,7,45,691.5,90.0,3.6,15.0,384.0,60.7,48.25
2016,4,23,8,0,730.0,94.0,3.8,16.0,438.0,105.5,58.47
2016,4,23,8,15,755.0,98.5,3.85,16.5,489.0,158.95,93.75
2016,4,23,8,30,780.0,103.0,3.9,17.0,540.0,209.4,133.26
2016,4,23,8,45,800.5,105.5,3.95,17.5,588.0,259.84,176.38
2016,4,23,9,0,821.0,108.0,4.0,18.0,636.0,312.22,222.32
2016,4,23,9,15,834.5,111.0,3.95,18.5,679.0,364.4,268.19
2016,4,23,9,30,848.0,114.0,3.9,19.0,722.0,417.33,313.82
2016,4,23,9,45,606.5,231.0,3.9,19.5,677.5,450.44,344.24
2016,4,23,10,0,365.0,348.0,3.9,20.0,633.0,467.64,358.65
2016,4,23,10,15,293.0,379.5,3.85,20.0,614.5,477.13,366.39
2016,4,23,10,30,221.0,411.0,3.8,20.0,596.0,484.86,371.85
2016,4,23,10,45,127.5,386.5,3.75,20.5,494.0,421.06,322.91
2016,4,23,11,0,34.0,362.0,3.7,21.0,392.0,349.9,267.47
2016,4,23,11,15,466.5,244.5,3.65,21.0,665.5,552.08,427.84
2016,4,23,11,30,899.0,127.0,3.6,21.0,939.0,787.33,602.71
2016,4,23,11,45,481.0,279.0,3.6,21.0,714.0,637.51,488.32
2016,4,23,12,0,63.0,431.0,3.6,21.0,489.0,453.78,344.07
2016,4,23,12,15,47.5,404.0,3.55,21.0,448.0,421.04,320.29
2016,4,23,12,30,32.0,377.0,3.5,21.0,407.0,386.47,294.34
2016,4,23,12,45,18.0,266.0,3.5,21.5,283.0,266.16,203.3
2016,4,23,13,0,4.0,155.0,3.5,22.0,159.0,149.1,112.65
2016,4,23,13,15,8.5,205.5,3.5,22.0,213.5,201.49,153.76
