Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,13,45,603.0,268.5,2.5,23.0,804.0,875.81,647.99
2016,5,3,14,0,343.0,398.0,2.6,23.0,693.0,753.3,559.09
2016,5,3,14,15,180.5,339.5,2.55,23.0,494.5,527.42,398.77
2016,5,3,14,30,18.0,281.0,2.5,23.0,296.0,287.85,218.59
2016,5,3,14,45,191.0,303.0,2.5,23.0,446.5,503.7,386.2
2016,5,3,15,0,364.0,325.0,2.5,23.0,597.0,708.28,535.61
2016,5,3,15,15,579.0,222.0,2.45,23.0,627.0,809.7,611.79
2016,5,3,15,30,794.0,119.0,2.4,23.0,657.0,888.04,666.57
2016,5,3,15,45,426.5,186.5,2.4,23.0,473.0,616.64,475.14
2016,5,3,16,0,59.0,254.0,2.4,23.0,289.0,320.11,247.42
2016,5,3,16,15,389.5,177.0,2.2,22.5,378.5,558.45,438.4
2016,5,3,16,30,720.0,100.0,2.0,22.0,468.0,740.18,573.32
2016,5,3,16,45,688.0,95.5,1.85,22.0,416.0,688.29,535.49
2016,5,3,17,0,656.0,91.0,1.7,22.0,364.0,636.42,499.15
2016,5,3,17,15,613.5,84.5,1.5,21.5,312.5,574.74,455.31
2016,5,3,17,30,571.0,78.0,1.3,21.0,261.0,514.55,410.15
2016,5,3,17,45,501.0,71.0,1.15,20.5,210.0,437.69,350.64
2016,5,3,18,0,431.0,64.0,1.0,20.0,159.0,365.25,292.38
2016,5,3,18,15,342.0,52.0,0.95,19.5,114.5,279.35,221.78
2016,5,3,18,30,253.0,40.0,0.9,19.0,70.0,205.29,157.86
2016,5,3,18,45,126.5,20.0,0.9,18.5,35.0,102.8,56.55
2016,5,3,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,8.5,1.9,11.5,8.5,7.87,0.0
2016,5,4,6,0,0.0,17.0,2.0,12.0,17.0,15.76,7.91
2016,5,4,6,15,0.0,29.0,1.95,12.0,29.0,26.91,18.29
2016,5,4,6,30,0.0,41.0,1.9,12.0,41.0,38.09,28.63
2016,5,4,6,45,0.0,54.0,1.9,12.5,54.0,50.2,39.61
2016,5,4,7,0,0.0,67.0,1.9,13.0,67.0,62.03,50.13
2016,5,4,7,15,7.0,105.5,1.85,13.5,108.5,94.28,78.47
2016,5,4,7,30,14.0,144.0,1.8,14.0,150.0,125.02,104.87
2016,5,4,7,45,370.0,124.5,1.8,14.5,310.0,100.93,69.4
2016,5,4,8,0,726.0,105.0,1.8,15.0,470.0,141.16,82.09
2016,5,4,8,15,365.5,142.5,1.75,15.5,326.5,158.1,109.33
2016,5,4,8,30,5.0,180.0,1.7,16.0,183.0,162.34,127.81
2016,5,4,8,45,410.0,150.0,1.65,16.5,425.5,219.45,159.88
2016,5,4,9,0,815.0,120.0,1.6,17.0,668.0,347.89,252.63
2016,5,4,9,15,829.5,123.0,1.6,17.0,711.0,399.81,297.06
2016,5,4,9,30,844.0,126.0,1.6,17.0,754.0,452.57,341.55
2016,5,4,9,45,579.0,249.5,1.6,17.5,690.5,473.06,360.35
2016,5,4,10,0,314.0,373.0,1.6,18.0,627.0,473.66,360.85
2016,5,4,10,15,340.0,380.0,1.75,18.0,664.0,513.78,391.77
2016,5,4,10,30,366.0,387.0,1.9,18.0,701.0,555.89,423.64
2016,5,4,10,45,346.5,409.0,2.05,18.5,713.0,582.85,442.78
2016,5,4,11,0,327.0,431.0,2.2,19.0,725.0,608.1,460.37
2016,5,4,11,15,336.0,433.0,2.35,19.0,740.0,635.26,480.69
2016,5,4,11,30,345.0,435.0,2.5,19.0,755.0,662.43,500.89
2016,5,4,11,45,389.5,420.5,2.65,19.0,784.0,703.07,531.45
2016,5,4,12,0,434.0,406.0,2.8,19.0,813.0,746.14,563.49
2016,5,4,12,15,448.5,406.5,2.85,19.0,827.5,778.49,586.52
2016,5,4,12,30,463.0,407.0,2.9,19.0,842.0,810.27,609.12
2016,5,4,12,45,684.5,271.0,3.0,19.0,908.5,899.06,677.9
2016,5,4,13,0,906.0,135.0,3.1,19.0,975.0,978.32,732.89
2016,5,4,13,15,465.0,237.0,3.1,19.0,668.0,693.15,532.01
2016,5,4,13,30,24.0,339.0,3.1,19.0,361.0,346.14,265.1
2016,5,4,13,45,228.0,348.0,3.15,19.5,545.5,584.2,449.68
2016,5,4,14,0,432.0,357.0,3.2,20.0,730.0,807.03,611.12
2016,5,4,14,15,365.5,369.0,3.15,19.5,677.0,750.53,570.01
2016,5,4,14,30,299.0,381.0,3.1,19.0,624.0,703.08,536.49
2016,5,4,14,45,581.0,249.0,3.1,19.0,694.5,847.79,648.88
2016,5,4,15,0,863.0,117.0,3.1,19.0,765.0,962.18,729.54
2016,5,4,15,15,548.0,215.5,3.05,19.0,618.5,773.93,597.38
2016,5,4,15,30,233.0,314.0,3.0,19.0,472.0,558.95,434.9
2016,5,4,15,45,520.5,208.0,2.95,19.0,529.5,727.15,568.59
2016,5,4,16,0,808.0,102.0,2.9,19.0,587.0,852.95,660.59
2016,5,4,16,15,785.5,98.5,2.7,18.5,536.5,810.68,631.52
2016,5,4,16,30,763.0,95.0,2.5,18.0,486.0,767.05,602.53
2016,5,4,16,45,736.0,89.5,2.4,18.0,433.5,716.37,567.48
2016,5,4,17,0,709.0,84.0,2.3,18.0,381.0,669.25,534.44
2016,5,4,17,15,668.0,78.5,2.05,17.5,327.5,607.99,490.11
2016,5,4,17,30,627.0,73.0,1.8,17.0,274.0,548.02,444.94
2016,5,4,17,45,566.5,65.5,1.55,16.5,222.0,474.52,386.78
2016,5,4,18,0,506.0,58.0,1.3,16.0,170.0,404.76,329.41
2016,5,4,18,15,416.0,47.5,1.25,15.0,123.0,319.03,258.2
2016,5,4,18,30,326.0,37.0,1.2,14.0,76.0,241.0,189.98
2016,5,4,18,45,191.0,23.0,1.15,13.5,43.0,141.69,86.01
2016,5,4,19,0,56.0,9.0,1.1,13.0,10.0,32.22,0.0
2016,5,4,19,15,28.0,4.5,1.1,13.0,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,28.0,20.0,2.4,10.0,23.0,17.64,4.64
2016,5,5,6,0,56.0,40.0,2.5,10.0,46.0,33.93,23.81
2016,5,5,6,15,90.0,62.0,2.65,10.0,78.5,51.16,40.09
2016,5,5,6,30,124.0,84.0,2.8,10.0,111.0,67.92,55.69
2016,5,5,6,45,161.5,102.0,3.0,10.5,146.5,81.61,68.15
2016,5,5,7,0,199.0,120.0,3.2,11.0,182.0,89.88,75.45
2016,5,5,7,15,99.5,80.5,3.3,11.0,111.5,67.33,55.15
2016,5,5,7,30,0.0,41.0,3.4,11.0,41.0,38.08,28.76
2016,5,5,7,45,0.0,33.5,3.55,11.5,33.5,31.11,21.13
2016,5,5,8,0,0.0,26.0,3.7,12.0,26.0,24.15,15.04
2016,5,5,8,15,0.0,48.0,3.7,12.0,48.0,44.64,32.41
2016,5,5,8,30,0.0,70.0,3.7,12.0,70.0,65.19,49.62
2016,5,5,8,45,0.0,43.0,3.75,12.5,43.0,40.02,28.19
2016,5,5,9,0,0.0,16.0,3.8,13.0,16.0,14.88,6.91
2016,5,5,9,15,0.0,43.5,3.8,13.0,43.5,40.52,28.4
2016,5,5,9,30,0.0,71.0,3.8,13.0,71.0,66.22,49.71
2016,5,5,9,45,0.0,84.5,3.85,13.5,84.5,78.88,59.94
2016,5,5,10,0,0.0,98.0,3.9,14.0,98.0,91.4,69.97
2016,5,5,10,15,5.0,159.5,3.85,14.0,164.5,150.4,117.88
2016,5,5,10,30,10.0,221.0,3.8,14.0,231.0,209.5,165.09
2016,5,5,10,45,9.0,204.5,3.8,14.0,213.5,194.89,153.18
2016,5,5,11,0,8.0,188.0,3.8,14.0,196.0,179.91,141.12
2016,5,5,11,15,7.0,176.0,3.75,14.0,183.0,168.78,132.12
2016,5,5,11,30,6.0,164.0,3.7,14.0,170.0,157.43,122.96
2016,5,5,11,45,3.0,147.0,3.65,14.0,150.0,139.65,108.53
2016,5,5,12,0,0.0,130.0,3.6,14.0,130.0,121.54,93.81
2016,5,5,12,15,26.5,281.0,3.55,14.0,306.5,288.48,227.33
2016,5,5,12,30,53.0,432.0,3.5,14.0,483.0,458.83,357.87
2016,5,5,12,45,37.0,384.5,3.5,14.0,420.0,402.99,314.64
2016,5,5,13,0,21.0,337.0,3.5,14.0,357.0,338.41,265.07
2016,5,5,13,15,17.5,303.0,3.55,14.0,319.5,303.74,238.57
2016,5,5,13,30,14.0,269.0,3.6,14.0,282.0,268.55,211.32
2016,5,5,13,45,20.5,303.5,3.7,14.0,322.0,309.36,243.81
2016,5,5,14,0,27.0,338.0,3.8,14.0,362.0,362.41,285.37
2016,5,5,14,15,30.0,334.0,3.85,14.0,360.0,363.75,286.8
2016,5,5,14,30,33.0,330.0,3.9,14.0,358.0,365.04,288.42
2016,5,5,14,45,23.5,288.5,3.95,14.0,308.0,301.88,239.4
2016,5,5,15,0,14.0,247.0,4.0,14.0,258.0,251.66,200.0
2016,5,5,15,15,53.0,279.5,3.95,13.5,316.5,336.59,269.85
2016,5,5,15,30,92.0,312.0,3.9,13.0,375.0,411.88,331.1
2016,5,5,15,45,46.5,236.0,3.85,12.5,268.0,285.96,231.22
2016,5,5,16,0,1.0,160.0,3.8,12.0,161.0,154.34,123.59
2016,5,5,16,15,0.5,100.5,3.75,11.5,101.0,94.58,74.56
2016,5,5,16,30,0.0,41.0,3.7,11.0,41.0,38.11,27.04
2016,5,5,16,45,0.0,24.0,3.65,11.0,24.0,22.28,13.56
2016,5,5,17,0,0.0,7.0,3.6,11.0,7.0,6.49,0.0
2016,5,5,17,15,0.0,6.0,3.55,10.5,6.0,5.56,0.0
2016,5,5,17,30,0.0,5.0,3.5,10.0,5.0,4.63,0.0
2016,5,5,17,45,0.0,4.0,3.45,9.5,4.0,3.7,0.0
2016,5,5,18,0,0.0,3.0,3.4,9.0,3.0,2.78,0.0
2016,5,5,18,15,0.0,2.0,3.35,8.5,2.0,1.85,0.0
2016,5,5,18,30,0.0,1.0,3.3,8.0,1.0,0.92,0.0
2016,5,5,18,45,0.0,0.5,3.3,8.0,0.5,0.46,0.0
2016,5,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,18.0,2.25,8.5,18.0,16.71,5.07
2016,5,6,6,0,0.0,36.0,2.4,9.0,36.0,32.69,22.94
2016,5,6,6,15,12.5,57.0,2.55,9.5,59.5,50.7,39.81
2016,5,6,6,30,25.0,78.0,2.7,10.0,83.0,66.39,54.34
2016,5,6,6,45,38.5,99.0,2.85,10.5,110.0,82.98,69.39
2016,5,6,7,0,52.0,120.0,3.0,11.0,137.0,99.26,83.81
2016,5,6,7,15,145.0,142.5,3.15,11.5,200.5,110.54,93.49
2016,5,6,7,30,238.0,165.0,3.3,12.0,264.0,118.26,99.83
2016,5,6,7,45,280.0,183.0,3.5,12.5,314.5,147.57,110.86
2016,5,6,8,0,322.0,201.0,3.7,13.0,365.0,183.26,134.31
2016,5,6,8,15,295.0,229.5,3.8,13.5,392.0,220.14,164.3
2016,5,6,8,30,268.0,258.0,3.9,14.0,419.0,254.65,193.59
2016,5,6,8,45,259.0,283.0,4.0,14.5,448.5,288.97,222.19
2016,5,6,9,0,250.0,308.0,4.1,15.0,478.0,322.67,250.03
2016,5,6,9,15,365.0,292.0,4.05,15.0,557.0,370.42,287.01
2016,5,6,9,30,480.0,276.0,4.0,15.0,636.0,422.66,328.57
2016,5,6,9,45,392.5,326.5,4.0,15.5,631.0,455.36,355.12
2016,5,6,10,0,305.0,377.0,4.0,16.0,626.0,473.79,369.26
2016,5,6,10,15,174.0,374.5,3.95,16.0,517.5,422.76,330.19
2016,5,6,10,30,43.0,372.0,3.9,16.0,409.0,357.01,278.35
2016,5,6,10,45,35.5,364.0,3.85,16.5,395.5,350.25,272.54
2016,5,6,11,0,28.0,356.0,3.8,17.0,382.0,342.4,265.72
2016,5,6,11,15,42.0,392.0,3.75,17.0,431.5,388.51,300.93
2016,5,6,11,30,56.0,428.0,3.7,17.0,481.0,436.41,336.97
2016,5,6,11,45,132.0,455.0,3.7,17.0,579.5,528.36,407.21
2016,5,6,12,0,208.0,482.0,3.7,17.0,678.0,626.15,480.2
2016,5,6,12,15,110.0,355.0,3.7,17.0,459.0,434.3,336.86
2016,5,6,12,30,12.0,228.0,3.7,17.0,240.0,224.54,174.0
2016,5,6,12,45,109.5,351.0,3.7,17.0,453.5,442.83,345.22
2016,5,6,13,0,207.0,474.0,3.7,17.0,667.0,660.31,506.44
2016,5,6,13,15,106.5,320.5,3.65,17.0,420.0,420.59,327.33
2016,5,6,13,30,6.0,167.0,3.6,17.0,173.0,162.97,125.77
2016,5,6,13,45,77.0,300.5,3.6,17.0,367.5,380.02,297.95
2016,5,6,14,0,148.0,434.0,3.6,17.0,562.0,591.62,456.94
2016,5,6,14,15,229.0,406.5,3.55,17.0,597.0,646.31,499.18
2016,5,6,14,30,310.0,379.0,3.5,17.0,632.0,712.27,549.72
2016,5,6,14,45,403.0,326.0,3.45,17.0,640.0,747.37,578.72
2016,5,6,15,0,496.0,273.0,3.4,17.0,648.0,792.17,614.39
2016,5,6,15,15,629.5,209.0,3.25,17.0,657.5,850.52,660.05
2016,5,6,15,30,763.0,145.0,3.1,17.0,667.0,896.49,692.63
2016,5,6,15,45,450.0,209.5,3.0,17.0,512.0,665.82,524.5
2016,5,6,16,0,137.0,274.0,2.9,17.0,357.0,426.53,338.11
2016,5,6,16,15,412.0,198.0,2.7,16.5,417.0,603.45,483.07
2016,5,6,16,30,687.0,122.0,2.5,16.0,477.0,741.97,590.39
2016,5,6,16,45,660.0,114.0,2.4,16.0,425.5,690.84,552.92
2016,5,6,17,0,633.0,106.0,2.3,16.0,374.0,639.39,516.12
2016,5,6,17,15,590.5,98.5,2.05,15.5,321.5,577.08,469.76
2016,5,6,17,30,548.0,91.0,1.8,15.0,269.0,516.18,422.71
2016,5,6,17,45,487.0,81.0,1.55,14.5,218.5,442.11,363.61
2016,5,6,18,0,426.0,71.0,1.3,14.0,168.0,369.58,303.79
2016,5,6,18,15,341.5,58.0,1.25,13.5,122.5,288.46,235.33
2016,5,6,18,30,257.0,45.0,1.2,13.0,77.0,215.02,170.8
2016,5,6,18,45,128.5,28.0,1.2,12.5,44.0,119.84,78.36
2016,5,6,19,0,0.0,11.0,1.2,12.0,11.0,10.48,0.0
2016,5,6,19,15,0.0,5.5,1.2,12.0,5.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,19.0,4.5,1.75,7.5,4.5,0.0,0.0
2016,5,7,5,30,38.0,9.0,2.0,8.0,9.0,8.58,0.0
2016,5,7,5,45,166.0,24.0,2.3,8.5,41.5,18.83,7.23
2016,5,7,6,0,294.0,39.0,2.6,9.0,74.0,31.12,21.64
2016,5,7,6,15,386.5,50.0,2.6,9.5,120.0,38.46,28.91
2016,5,7,6,30,479.0,61.0,2.6,10.0,166.0,45.41,35.51
2016,5,7,6,45,541.0,69.0,2.65,11.0,218.0,49.34,39.08
2016,5,7,7,0,603.0,77.0,2.7,12.0,270.0,53.06,42.27
2016,5,7,7,15,645.5,83.5,2.8,12.5,323.5,55.31,44.11
2016,5,7,7,30,688.0,90.0,2.9,13.0,377.0,57.38,45.72
2016,5,7,7,45,717.5,95.5,3.05,14.0,430.0,99.52,56.48
2016,5,7,8,0,747.0,101.0,3.2,15.0,483.0,146.77,85.2
2016,5,7,8,15,770.5,105.0,3.3,15.5,534.0,200.66,126.83
2016,5,7,8,30,794.0,109.0,3.4,16.0,585.0,251.4,169.59
2016,5,7,8,45,807.5,114.5,3.5,17.0,631.5,303.09,214.63
2016,5,7,9,0,821.0,120.0,3.6,18.0,678.0,355.95,260.54
2016,5,7,9,15,834.5,123.0,3.55,18.0,720.5,407.7,305.8
2016,5,7,9,30,848.0,126.0,3.5,18.0,763.0,460.19,350.72
2016,5,7,9,45,860.0,127.0,3.45,18.5,800.0,510.8,392.41
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,565.14,435.52
2016,5,7,10,15,878.5,130.0,3.4,19.0,867.0,612.76,473.47
2016,5,7,10,30,885.0,132.0,3.4,19.0,897.0,659.49,509.84
2016,5,7,10,45,877.0,141.0,3.45,19.5,916.5,701.51,540.89
2016,5,7,11,0,869.0,150.0,3.5,20.0,936.0,741.17,569.45
2016,5,7,11,15,871.0,151.0,3.55,20.0,950.0,778.98,597.11
2016,5,7,11,30,873.0,152.0,3.6,20.0,964.0,814.92,622.04
2016,5,7,11,45,621.0,291.5,3.65,20.5,871.5,774.33,588.26
2016,5,7,12,0,369.0,431.0,3.7,21.0,779.0,715.86,539.68
2016,5,7,12,15,589.0,313.0,3.7,21.0,869.0,814.36,615.86
2016,5,7,12,30,809.0,195.0,3.7,21.0,959.0,916.44,689.62
2016,5,7,12,45,773.5,216.0,3.75,21.0,942.0,930.19,698.67
2016,5,7,13,0,738.0,237.0,3.8,21.0,925.0,937.14,703.86
2016,5,7,13,15,387.5,309.5,3.75,20.5,670.5,692.03,527.59
2016,5,7,13,30,37.0,382.0,3.7,20.0,416.0,411.2,313.69
2016,5,7,13,45,18.5,253.5,3.7,20.0,270.5,266.2,204.97
2016,5,7,14,0,0.0,125.0,3.7,20.0,125.0,117.38,88.58
2016,5,7,14,15,319.0,189.0,3.5,20.0,450.0,526.47,414.91
2016,5,7,14,30,638.0,253.0,3.3,20.0,775.0,912.84,693.48
2016,5,7,14,45,638.0,239.5,3.1,20.0,742.0,898.98,680.92
2016,5,7,15,0,638.0,226.0,2.9,20.0,709.0,882.36,669.81
2016,5,7,15,15,511.0,253.5,2.7,20.0,627.0,782.92,598.01
2016,5,7,15,30,384.0,281.0,2.5,20.0,545.0,676.66,520.65
2016,5,7,15,45,516.0,220.5,2.35,20.5,549.0,738.97,569.02
2016,5,7,16,0,648.0,160.0,2.2,21.0,553.0,785.04,602.86
2016,5,7,16,15,621.5,153.5,2.05,21.0,504.0,740.02,571.46
2016,5,7,16,30,595.0,147.0,1.9,21.0,455.0,694.16,539.91
2016,5,7,16,45,571.0,135.5,1.8,21.0,406.0,644.3,504.98
2016,5,7,17,0,547.0,124.0,1.7,21.0,357.0,588.98,465.47
2016,5,7,17,15,501.5,114.5,1.55,20.5,306.0,526.05,419.38
2016,5,7,17,30,456.0,105.0,1.4,20.0,255.0,465.28,373.53
2016,5,7,17,45,396.0,93.0,1.25,19.5,206.0,394.46,318.23
2016,5,7,18,0,336.0,81.0,1.1,19.0,157.0,327.92,264.41
2016,5,7,18,15,256.5,64.5,1.15,18.5,114.0,249.24,199.48
2016,5,7,18,30,177.0,48.0,1.2,18.0,71.0,167.4,130.29
2016,5,7,18,45,88.5,29.5,1.3,17.5,41.0,93.98,61.02
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.48,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.58,0.0
2016,5,8,5,45,104.0,26.5,2.9,16.0,39.0,21.92,9.64
2016,5,8,6,0,208.0,44.0,3.0,16.0,69.0,34.03,23.51
2016,5,8,6,15,290.0,58.0,3.05,16.5,112.0,43.92,32.84
2016,5,8,6,30,372.0,72.0,3.1,17.0,155.0,53.37,41.48
2016,5,8,6,45,418.5,81.0,3.15,17.5,197.5,58.55,46.14
2016,5,8,7,0,465.0,90.0,3.2,18.0,240.0,63.47,50.36
2016,5,8,7,15,499.5,102.5,3.3,18.5,289.5,70.54,56.31
2016,5,8,7,30,534.0,115.0,3.4,19.0,339.0,76.34,61.05
2016,5,8,7,45,601.5,116.0,3.5,20.0,400.0,110.49,66.99
2016,5,8,8,0,669.0,117.0,3.6,21.0,461.0,152.32,90.76
2016,5,8,8,15,371.5,189.0,3.6,21.0,383.0,197.79,138.78
2016,5,8,8,30,74.0,261.0,3.6,21.0,305.0,232.05,178.07
2016,5,8,8,45,406.0,204.0,3.6,21.5,477.5,263.99,192.78
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,348.01,252.63
2016,5,8,9,15,751.5,151.0,3.65,22.5,690.5,396.86,293.88
2016,5,8,9,30,765.0,155.0,3.7,23.0,731.0,451.09,338.31
2016,5,8,9,45,663.5,220.5,3.8,23.5,737.5,493.16,372.5
2016,5,8,10,0,562.0,286.0,3.9,24.0,744.0,531.12,401.52
2016,5,8,10,15,672.0,232.0,3.9,23.5,799.5,577.56,439.2
2016,5,8,10,30,782.0,178.0,3.9,23.0,855.0,635.44,485.22
2016,5,8,10,45,771.5,190.5,3.95,23.0,874.0,675.77,515.46
2016,5,8,11,0,761.0,203.0,4.0,23.0,893.0,713.14,543.05
2016,5,8,11,15,607.0,299.5,3.95,23.0,855.5,717.74,543.17
2016,5,8,11,30,453.0,396.0,3.9,23.0,818.0,712.98,536.04
2016,5,8,11,45,490.0,391.5,3.85,23.5,851.5,760.91,569.4
2016,5,8,12,0,527.0,387.0,3.8,24.0,885.0,809.89,602.65
2016,5,8,12,15,500.5,397.0,3.75,24.0,870.5,817.73,607.16
2016,5,8,12,30,474.0,407.0,3.7,24.0,856.0,822.91,610.05
2016,5,8,12,45,245.0,353.0,3.7,24.0,585.5,574.21,432.62
2016,5,8,13,0,16.0,299.0,3.7,24.0,315.0,297.42,224.14
2016,5,8,13,15,24.5,336.5,3.6,24.0,359.5,350.73,264.98
2016,5,8,13,30,33.0,374.0,3.5,24.0,404.0,399.3,301.0
2016,5,8,13,45,415.5,273.5,3.4,24.0,635.5,700.72,531.08
2016,5,8,14,0,798.0,173.0,3.3,24.0,867.0,973.21,720.81
2016,5,8,14,15,407.0,224.0,3.25,24.0,577.5,650.78,494.03
2016,5,8,14,30,16.0,275.0,3.2,24.0,288.0,279.87,211.83
2016,5,8,14,45,57.0,316.0,3.15,24.0,359.5,375.8,286.74
2016,5,8,15,0,98.0,357.0,3.1,24.0,431.0,462.77,352.32
2016,5,8,15,15,408.0,256.5,3.0,24.0,540.5,689.12,525.77
2016,5,8,15,30,718.0,156.0,2.9,24.0,650.0,868.93,655.37
2016,5,8,15,45,692.5,153.0,2.85,24.0,603.0,830.95,629.15
2016,5,8,16,0,667.0,150.0,2.8,24.0,556.0,791.5,603.52
2016,5,8,16,15,641.0,144.0,2.55,23.5,507.0,747.02,574.06
2016,5,8,16,30,615.0,138.0,2.3,23.0,458.0,701.68,543.6
2016,5,8,16,45,381.0,158.0,2.05,23.0,349.5,512.74,402.71
2016,5,8,17,0,147.0,178.0,1.8,23.0,241.0,319.6,252.48
2016,5,8,17,15,297.5,142.5,1.55,22.5,248.0,397.32,317.39
2016,5,8,17,30,448.0,107.0,1.3,22.0,255.0,462.72,369.15
2016,5,8,17,45,397.5,93.5,1.1,21.5,207.5,396.52,316.91
2016,5,8,18,0,347.0,80.0,0.9,21.0,160.0,333.75,266.54
2016,5,8,18,15,271.0,64.0,0.9,20.5,116.5,257.03,203.89
2016,5,8,18,30,195.0,48.0,0.9,20.0,73.0,187.02,144.65
2016,5,8,18,45,97.5,29.5,0.9,19.5,42.0,98.49,65.09
2016,5,8,19,0,0.0,11.0,0.9,19.0,11.0,10.48,0.0
2016,5,8,19,15,0.0,5.5,0.9,18.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.63,0.0
2016,5,9,5,45,82.5,27.5,1.2,13.5,37.5,22.7,10.97
2016,5,9,6,0,165.0,47.0,1.3,14.0,67.0,37.91,27.17
2016,5,9,6,15,236.5,64.0,1.2,14.0,109.0,48.51,37.29
2016,5,9,6,30,308.0,81.0,1.1,14.0,151.0,60.12,48.02
2016,5,9,6,45,394.0,85.0,1.0,14.5,198.0,61.39,49.23
2016,5,9,7,0,480.0,89.0,0.9,15.0,245.0,62.28,49.92
2016,5,9,7,15,487.0,106.5,0.75,15.0,289.0,73.22,59.44
2016,5,9,7,30,494.0,124.0,0.6,15.0,333.0,85.16,69.65
2016,5,9,7,45,383.0,168.0,0.45,15.5,342.5,138.66,97.49
2016,5,9,8,0,272.0,212.0,0.3,16.0,352.0,188.31,137.07
2016,5,9,8,15,313.5,227.0,0.25,16.5,404.5,224.27,162.29
2016,5,9,8,30,355.0,242.0,0.2,17.0,457.0,264.72,192.23
2016,5,9,8,45,352.5,265.0,0.15,17.5,492.0,303.56,222.78
2016,5,9,9,0,350.0,288.0,0.1,18.0,527.0,342.39,252.84
2016,5,9,9,15,283.0,323.5,0.2,18.0,524.5,366.41,273.47
2016,5,9,9,30,216.0,359.0,0.3,18.0,522.0,391.0,293.41
2016,5,9,9,45,185.5,380.0,0.4,18.5,525.0,408.15,306.37
2016,5,9,10,0,155.0,401.0,0.5,19.0,528.0,422.47,316.79
2016,5,9,10,15,132.5,413.5,0.6,19.0,525.0,431.85,323.98
2016,5,9,10,30,110.0,426.0,0.7,19.0,522.0,444.0,332.88
2016,5,9,10,45,127.5,441.5,0.8,19.5,555.5,473.43,353.95
2016,5,9,11,0,145.0,457.0,0.9,20.0,589.0,509.31,379.25
2016,5,9,11,15,123.5,460.5,1.05,20.0,574.5,507.52,378.15
2016,5,9,11,30,102.0,464.0,1.2,20.0,560.0,504.75,376.49
2016,5,9,11,45,134.5,474.5,1.35,20.5,601.5,548.66,408.31
2016,5,9,12,0,167.0,485.0,1.5,21.0,643.0,595.49,441.52
2016,5,9,12,15,111.0,460.0,1.6,21.5,565.5,534.18,396.83
2016,5,9,12,30,55.0,435.0,1.7,22.0,488.0,463.85,345.6
2016,5,9,12,45,63.0,440.5,1.8,22.5,500.5,481.43,358.62
2016,5,9,13,0,71.0,446.0,1.9,23.0,513.0,499.27,371.25
2016,5,9,13,15,58.0,422.5,1.9,23.0,477.0,468.3,349.03
2016,5,9,13,30,45.0,399.0,1.9,23.0,441.0,436.16,326.08
2016,5,9,13,45,46.0,390.5,1.9,23.0,432.5,431.99,323.66
2016,5,9,14,0,47.0,382.0,1.9,23.0,424.0,427.54,320.92
2016,5,9,14,15,199.5,377.0,1.85,23.0,542.5,586.79,440.23
2016,5,9,14,30,352.0,372.0,1.8,23.0,661.0,746.59,553.66
2016,5,9,14,45,309.0,363.0,1.75,23.5,608.5,697.85,517.56
2016,5,9,15,0,266.0,354.0,1.7,24.0,556.0,648.41,482.61
2016,5,9,15,15,321.5,319.0,1.65,23.5,550.0,663.09,496.87
2016,5,9,15,30,377.0,284.0,1.6,23.0,544.0,674.24,508.21
2016,5,9,15,45,238.5,278.0,1.55,23.0,438.5,537.28,408.98
2016,5,9,16,0,100.0,272.0,1.5,23.0,333.0,377.29,290.04
2016,5,9,16,15,104.0,249.0,1.45,23.0,308.0,355.56,275.71
2016,5,9,16,30,108.0,226.0,1.4,23.0,283.0,333.09,259.87
2016,5,9,16,45,76.0,196.5,1.4,23.0,234.5,272.69,213.7
2016,5,9,17,0,44.0,167.0,1.4,23.0,186.0,213.67,167.69
2016,5,9,17,15,37.0,145.5,1.25,22.5,160.0,184.86,145.59
2016,5,9,17,30,30.0,124.0,1.1,22.0,134.0,156.22,123.06
2016,5,9,17,45,21.0,102.5,1.0,21.5,109.0,118.43,92.58
2016,5,9,18,0,12.0,81.0,0.9,21.0,84.0,90.16,69.25
2016,5,9,18,15,6.0,60.0,0.9,20.5,61.5,64.48,47.7
2016,5,9,18,30,0.0,39.0,0.9,20.0,39.0,38.51,25.71
2016,5,9,18,45,0.0,22.5,0.9,20.0,22.5,20.9,9.71
2016,5,9,19,0,0.0,6.0,0.9,20.0,6.0,5.72,0.0
2016,5,9,19,15,0.0,3.0,0.9,19.5,3.0,2.86,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,5,10,5,30,0.0,5.0,0.6,16.0,5.0,4.77,0.0
2016,5,10,5,45,0.0,21.0,0.55,16.5,21.0,19.5,8.92
2016,5,10,6,0,0.0,37.0,0.5,17.0,37.0,33.78,23.4
2016,5,10,6,15,4.5,57.5,0.5,17.0,58.5,51.45,39.45
2016,5,10,6,30,9.0,78.0,0.5,17.0,80.0,68.91,55.12
2016,5,10,6,45,19.5,99.0,0.55,17.5,105.0,86.6,70.58
2016,5,10,7,0,30.0,120.0,0.6,18.0,130.0,99.63,81.64
2016,5,10,7,15,162.5,140.5,0.8,18.5,208.5,109.53,89.8
2016,5,10,7,30,295.0,161.0,1.0,19.0,287.0,118.11,96.68
2016,5,10,7,45,351.0,173.5,1.2,20.0,342.0,149.42,105.35
2016,5,10,8,0,407.0,186.0,1.4,21.0,397.0,178.95,122.23
2016,5,10,8,15,557.0,161.5,1.55,21.5,481.0,210.62,140.2
2016,5,10,8,30,707.0,137.0,1.7,22.0,565.0,254.64,171.04
2016,5,10,8,45,387.5,219.5,1.9,22.5,457.0,272.82,198.42
2016,5,10,9,0,68.0,302.0,2.1,23.0,349.0,276.83,210.2
2016,5,10,9,15,414.5,230.5,2.25,23.5,542.0,338.46,252.24
2016,5,10,9,30,761.0,159.0,2.4,24.0,735.0,451.3,335.64
2016,5,10,9,45,754.0,172.5,2.6,24.5,766.5,499.44,373.78
2016,5,10,10,0,747.0,186.0,2.8,25.0,798.0,546.25,410.14
2016,5,10,10,15,619.0,263.5,2.75,24.5,783.0,576.21,432.9
2016,5,10,10,30,491.0,341.0,2.7,24.0,768.0,595.6,446.67
2016,5,10,10,45,631.5,269.5,2.65,24.0,833.5,652.19,489.94
2016,5,10,11,0,772.0,198.0,2.6,24.0,899.0,719.67,540.26
2016,5,10,11,15,406.0,300.0,2.45,24.0,669.0,573.34,431.14
2016,5,10,11,30,40.0,402.0,2.3,24.0,439.0,401.12,298.99
2016,5,10,11,45,248.0,404.5,2.2,24.0,639.0,577.75,431.34
2016,5,10,12,0,456.0,407.0,2.1,24.0,839.0,769.62,565.89
2016,5,10,12,15,622.0,303.5,2.15,24.0,893.5,836.8,614.89
2016,5,10,12,30,788.0,200.0,2.2,24.0,948.0,905.44,663.26
2016,5,10,12,45,579.0,312.0,2.3,24.5,859.5,847.24,620.48
2016,5,10,13,0,370.0,424.0,2.4,25.0,771.0,771.37,563.86
2016,5,10,13,15,588.5,299.5,2.45,25.0,840.5,874.96,641.35
2016,5,10,13,30,807.0,175.0,2.5,25.0,910.0,968.02,705.16
2016,5,10,13,45,802.0,172.5,2.65,25.5,888.0,970.97,706.79
2016,5,10,14,0,797.0,170.0,2.8,26.0,866.0,970.89,707.38
2016,5,10,14,15,456.0,284.5,2.8,25.5,680.0,764.09,566.88
2016,5,10,14,30,115.0,399.0,2.8,25.0,494.0,531.85,396.86
2016,5,10,14,45,239.0,364.0,2.85,25.0,550.0,631.24,473.71
2016,5,10,15,0,363.0,329.0,2.9,25.0,606.0,714.29,536.17
2016,5,10,15,15,511.5,254.5,2.8,25.0,621.5,786.1,590.51
2016,5,10,15,30,660.0,180.0,2.7,25.0,637.0,843.15,632.96
2016,5,10,15,45,589.5,187.5,2.6,25.0,574.5,776.32,587.2
2016,5,10,16,0,519.0,195.0,2.5,25.0,512.0,705.49,537.82
2016,5,10,16,15,340.5,211.5,2.35,24.5,412.5,544.15,420.68
2016,5,10,16,30,162.0,228.0,2.2,24.0,313.0,394.1,307.02
2016,5,10,16,45,184.5,202.0,2.05,24.0,289.0,380.06,298.63
2016,5,10,17,0,207.0,176.0,1.9,24.0,265.0,363.63,287.53
2016,5,10,17,15,321.5,144.5,1.7,23.5,262.0,418.09,332.46
2016,5,10,17,30,436.0,113.0,1.5,23.0,259.0,462.75,368.12
2016,5,10,17,45,384.0,99.0,1.3,22.5,211.0,395.4,315.39
2016,5,10,18,0,332.0,85.0,1.1,22.0,163.0,331.59,264.43
2016,5,10,18,15,259.0,68.0,1.1,21.5,119.5,255.88,202.76
2016,5,10,18,30,186.0,51.0,1.1,21.0,76.0,176.39,136.52
2016,5,10,18,45,108.5,31.5,1.1,20.5,44.5,107.33,73.74
2016,5,10,19,0,31.0,12.0,1.1,20.0,13.0,24.83,0.0
2016,5,10,19,15,15.5,6.0,1.1,19.5,6.5,5.72,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,16.0,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.77,0.0
2016,5,11,5,45,0.0,17.5,2.0,16.5,17.5,16.23,6.72
2016,5,11,6,0,0.0,30.0,2.3,17.0,30.0,27.86,18.31
2016,5,11,6,15,0.0,47.5,2.4,17.5,47.5,43.54,32.46
2016,5,11,6,30,0.0,65.0,2.5,18.0,65.0,58.86,46.16
2016,5,11,6,45,0.0,84.5,2.6,18.5,84.5,75.61,60.85
2016,5,11,7,0,0.0,104.0,2.7,19.0,104.0,92.18,75.09
2016,5,11,7,15,0.0,106.5,2.75,19.5,106.5,95.47,77.59
2016,5,11,7,30,0.0,109.0,2.8,20.0,109.0,98.55,79.83
2016,5,11,7,45,10.0,148.5,2.85,20.5,154.0,132.19,102.7
2016,5,11,8,0,20.0,188.0,2.9,21.0,199.0,166.82,129.32
2016,5,11,8,15,28.5,214.5,2.9,21.0,231.5,184.3,142.33
2016,5,11,8,30,37.0,241.0,2.9,21.0,264.0,210.47,162.27
2016,5,11,8,45,33.0,253.5,2.95,21.5,275.0,223.99,172.38
2016,5,11,9,0,29.0,266.0,3.0,22.0,286.0,237.04,182.02
2016,5,11,9,15,200.0,295.0,3.05,22.0,446.0,322.19,244.89
2016,5,11,9,30,371.0,324.0,3.1,22.0,606.0,424.84,321.56
2016,5,11,9,45,355.0,347.0,3.15,22.0,627.5,457.98,347.34
2016,5,11,10,0,339.0,370.0,3.2,22.0,649.0,489.61,371.64
2016,5,11,10,15,332.5,387.5,3.2,22.0,669.5,520.79,395.05
2016,5,11,10,30,326.0,405.0,3.2,22.0,690.0,551.27,417.52
2016,5,11,10,45,313.5,421.0,3.25,22.0,700.5,575.86,435.44
2016,5,11,11,0,301.0,437.0,3.3,22.0,711.0,599.27,452.25
2016,5,11,11,15,311.5,442.5,3.2,22.0,730.0,629.54,473.83
2016,5,11,11,30,322.0,448.0,3.1,22.0,749.0,660.12,495.33
2016,5,11,11,45,277.5,464.0,3.05,22.0,725.0,655.68,490.9
2016,5,11,12,0,233.0,480.0,3.0,22.0,701.0,647.03,483.58
2016,5,11,12,15,247.5,477.0,2.95,22.0,712.0,671.78,501.36
2016,5,11,12,30,262.0,474.0,2.9,22.0,723.0,695.25,517.97
2016,5,11,12,45,247.0,473.0,2.85,22.0,706.5,693.29,516.1
2016,5,11,13,0,232.0,472.0,2.8,22.0,690.0,683.04,508.77
2016,5,11,13,15,186.5,466.0,2.75,22.0,639.5,642.76,479.63
2016,5,11,13,30,141.0,460.0,2.7,22.0,589.0,600.36,448.87
2016,5,11,13,45,102.5,432.0,2.65,22.0,524.5,529.73,398.23
2016,5,11,14,0,64.0,404.0,2.6,22.0,460.0,467.13,352.54
2016,5,11,14,15,114.0,404.5,2.55,22.0,500.5,532.61,402.3
2016,5,11,14,30,164.0,405.0,2.5,22.0,541.0,586.25,442.4
2016,5,11,14,45,237.5,374.5,2.45,22.5,561.5,628.04,474.09
2016,5,11,15,0,311.0,344.0,2.4,23.0,582.0,681.1,513.1
2016,5,11,15,15,331.0,318.5,2.25,23.0,559.0,672.08,507.61
2016,5,11,15,30,351.0,293.0,2.1,23.0,536.0,660.78,501.01
2016,5,11,15,45,334.0,275.0,2.0,23.0,493.5,621.74,474.04
2016,5,11,16,0,317.0,257.0,1.9,23.0,451.0,581.98,446.51
2016,5,11,16,15,308.5,235.0,1.75,22.5,411.0,544.41,421.13
2016,5,11,16,30,300.0,213.0,1.6,22.0,371.0,505.96,394.68
2016,5,11,16,45,284.0,195.0,1.45,22.0,332.0,465.57,365.35
2016,5,11,17,0,268.0,177.0,1.3,22.0,293.0,425.27,335.62
2016,5,11,17,15,365.5,141.5,1.15,21.5,277.5,460.16,365.02
2016,5,11,17,30,463.0,106.0,1.0,21.0,262.0,473.56,376.99
2016,5,11,17,45,418.5,92.5,0.9,21.0,215.0,410.49,327.64
2016,5,11,18,0,374.0,79.0,0.8,21.0,168.0,350.26,279.43
2016,5,11,18,15,297.5,64.5,0.8,20.5,124.0,273.57,217.21
2016,5,11,18,30,221.0,50.0,0.8,20.0,80.0,203.63,158.37
2016,5,11,18,45,110.5,33.0,0.85,20.0,48.0,110.63,77.19
2016,5,11,19,0,0.0,16.0,0.9,20.0,16.0,15.76,0.0
2016,5,11,19,15,0.0,8.0,0.9,19.5,8.0,7.63,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,26.5,6.0,0.95,16.0,7.0,5.72,0.0
2016,5,12,5,30,53.0,12.0,1.1,16.0,14.0,11.44,0.0
2016,5,12,5,45,157.0,28.5,1.25,16.5,47.0,22.26,11.64
2016,5,12,6,0,261.0,45.0,1.4,17.0,80.0,34.63,24.18
2016,5,12,6,15,342.0,57.5,1.35,17.5,124.0,43.32,32.31
2016,5,12,6,30,423.0,70.0,1.3,18.0,168.0,51.62,39.86
2016,5,12,6,45,211.5,70.5,1.3,18.5,119.5,55.31,43.13
2016,5,12,7,0,0.0,71.0,1.3,19.0,71.0,65.67,52.06
2016,5,12,7,15,0.0,99.0,1.3,19.5,99.0,89.54,72.44
2016,5,12,7,30,0.0,127.0,1.3,20.0,127.0,112.9,87.71
2016,5,12,7,45,0.0,138.5,1.35,20.5,138.5,123.73,95.93
2016,5,12,8,0,0.0,150.0,1.4,21.0,150.0,134.5,104.02
2016,5,12,8,15,0.5,158.0,1.4,21.5,159.0,142.43,109.71
2016,5,12,8,30,1.0,166.0,1.4,22.0,168.0,150.33,115.34
2016,5,12,8,45,7.0,197.5,1.4,22.5,203.0,179.58,137.43
2016,5,12,9,0,13.0,229.0,1.4,23.0,238.0,209.6,159.77
2016,5,12,9,15,14.0,241.0,1.3,23.0,251.5,222.13,168.86
2016,5,12,9,30,15.0,253.0,1.2,23.0,265.0,234.78,178.03
2016,5,12,9,45,12.5,240.0,1.2,23.5,250.0,224.22,169.4
2016,5,12,10,0,10.0,227.0,1.2,24.0,235.0,212.93,160.35
2016,5,12,10,15,12.0,249.0,1.05,24.0,259.5,234.77,176.49
2016,5,12,10,30,14.0,271.0,0.9,24.0,284.0,256.94,192.53
2016,5,12,10,45,75.0,364.5,0.8,24.5,433.5,377.59,280.47
2016,5,12,11,0,136.0,458.0,0.7,25.0,583.0,504.68,368.14
2016,5,12,11,15,248.5,443.5,0.6,25.0,675.5,584.03,422.52
2016,5,12,11,30,361.0,429.0,0.5,25.0,768.0,674.17,482.75
2016,5,12,11,45,616.5,283.5,0.45,25.5,868.0,767.81,547.55
2016,5,12,12,0,872.0,138.0,0.4,26.0,968.0,867.86,610.42
2016,5,12,12,15,872.0,138.0,0.5,26.0,968.0,894.25,627.09
2016,5,12,12,30,872.0,138.0,0.6,26.0,968.0,918.18,643.44
2016,5,12,12,45,858.0,146.0,0.7,26.0,957.0,934.17,655.02
2016,5,12,13,0,844.0,154.0,0.8,26.0,946.0,947.14,664.95
2016,5,12,13,15,840.0,153.0,0.9,26.0,931.0,965.84,678.52
2016,5,12,13,30,836.0,152.0,1.0,26.0,916.0,974.23,685.76
2016,5,12,13,45,831.0,150.0,1.1,26.0,894.0,977.58,690.11
2016,5,12,14,0,826.0,148.0,1.2,26.0,872.0,977.85,692.68
2016,5,12,14,15,818.0,146.0,1.3,26.0,842.5,972.12,691.61
2016,5,12,14,30,810.0,144.0,1.4,26.0,813.0,963.4,688.75
2016,5,12,14,45,799.5,141.5,1.5,26.0,777.5,948.78,682.19
2016,5,12,15,0,789.0,139.0,1.6,26.0,742.0,931.38,673.86
2016,5,12,15,15,774.5,135.5,1.6,25.5,701.5,906.41,660.65
2016,5,12,15,30,760.0,132.0,1.6,25.0,661.0,879.03,645.87
2016,5,12,15,45,740.5,129.0,1.65,25.0,615.0,850.0,629.21
2016,5,12,16,0,721.0,126.0,1.7,25.0,569.0,814.85,608.25
2016,5,12,16,15,475.5,175.5,1.65,24.5,457.5,635.4,484.95
2016,5,12,16,30,230.0,225.0,1.6,24.0,346.0,447.84,346.66
2016,5,12,16,45,320.5,186.0,1.6,24.0,336.0,484.43,378.44
2016,5,12,17,0,411.0,147.0,1.6,24.0,326.0,513.87,403.04
2016,5,12,17,15,380.5,132.5,1.5,23.5,281.5,460.95,364.15
2016,5,12,17,30,350.0,118.0,1.4,23.0,237.0,409.2,325.61
2016,5,12,17,45,309.5,101.5,1.3,22.5,193.5,349.84,279.8
2016,5,12,18,0,269.0,85.0,1.2,22.0,150.0,281.37,225.51
2016,5,12,18,15,216.0,67.5,1.1,21.5,111.5,219.64,174.55
2016,5,12,18,30,163.0,50.0,1.0,21.0,73.0,162.15,125.69
2016,5,12,18,45,81.5,32.0,0.95,20.5,43.5,94.2,65.73
2016,5,12,19,0,0.0,14.0,0.9,20.0,14.0,13.0,0.0
2016,5,12,19,15,0.0,7.0,0.9,19.5,7.0,6.67,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.38,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.77,0.0
2016,5,13,5,45,0.0,19.5,1.6,18.0,19.5,18.1,8.54
2016,5,13,6,0,0.0,34.0,1.6,18.0,34.0,31.47,21.41
2016,5,13,6,15,0.0,54.0,1.65,18.0,54.0,48.9,37.12
2016,5,13,6,30,0.0,74.0,1.7,18.0,74.0,66.07,52.48
2016,5,13,6,45,4.0,94.5,1.75,18.0,95.5,83.45,67.79
2016,5,13,7,0,8.0,115.0,1.8,18.0,117.0,100.66,82.68
2016,5,13,7,15,4.0,68.5,1.95,18.0,69.5,63.74,50.41
2016,5,13,7,30,0.0,22.0,2.1,18.0,22.0,20.42,11.57
2016,5,13,7,45,0.0,51.0,2.25,18.5,51.0,47.42,34.05
2016,5,13,8,0,0.0,80.0,2.4,19.0,80.0,74.5,56.17
2016,5,13,8,15,0.0,110.5,2.45,19.0,110.5,101.97,78.38
2016,5,13,8,30,0.0,141.0,2.5,19.0,141.0,128.87,99.83
2016,5,13,8,45,0.0,115.5,2.65,19.0,115.5,106.91,81.82
2016,5,13,9,0,0.0,90.0,2.8,19.0,90.0,83.95,63.06
2016,5,13,9,15,5.5,159.5,2.8,19.0,163.5,148.57,114.73
2016,5,13,9,30,11.0,229.0,2.8,19.0,237.0,212.51,164.79
2016,5,13,9,45,130.0,312.5,2.85,19.5,419.0,330.16,254.95
2016,5,13,10,0,249.0,396.0,2.9,20.0,601.0,463.81,354.87
2016,5,13,10,15,365.0,372.0,2.8,20.0,684.5,528.16,403.14
2016,5,13,10,30,481.0,348.0,2.7,20.0,768.0,597.62,455.24
2016,5,13,10,45,490.0,360.5,2.65,20.5,798.0,640.03,484.9
2016,5,13,11,0,499.0,373.0,2.6,21.0,828.0,682.63,514.18
2016,5,13,11,15,349.5,425.5,2.5,21.5,747.0,643.97,482.7
2016,5,13,11,30,200.0,478.0,2.4,22.0,666.0,593.51,442.66
2016,5,13,11,45,324.0,445.0,2.35,22.5,752.5,677.18,503.68
2016,5,13,12,0,448.0,412.0,2.3,23.0,839.0,769.04,567.88
2016,5,13,12,15,456.5,412.5,2.25,23.0,847.5,796.6,585.8
2016,5,13,12,30,465.0,413.0,2.2,23.0,856.0,823.27,603.48
2016,5,13,12,45,484.0,402.5,2.15,23.5,860.5,848.15,619.08
2016,5,13,13,0,503.0,392.0,2.1,24.0,865.0,871.74,633.7
2016,5,13,13,15,444.0,398.0,2.1,24.0,810.5,835.41,608.71
2016,5,13,13,30,385.0,404.0,2.1,24.0,756.0,788.53,577.12
2016,5,13,13,45,430.0,377.5,2.1,24.0,762.0,822.61,602.2
2016,5,13,14,0,475.0,351.0,2.1,24.0,768.0,847.45,620.55
2016,5,13,14,15,673.0,237.0,2.1,24.0,805.5,932.27,683.08
2016,5,13,14,30,871.0,123.0,2.1,24.0,843.0,992.64,722.38
2016,5,13,14,45,856.5,123.5,2.1,24.0,806.0,976.7,712.63
