Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,10,0,207.0,410.0,0.5,27.0,584.0,463.4,335.35
2016,6,2,10,15,521.5,272.5,0.55,27.0,732.0,541.13,393.54
2016,6,2,10,30,836.0,135.0,0.6,27.0,880.0,653.07,474.14
2016,6,2,10,45,840.0,137.0,0.65,27.0,901.5,693.95,501.96
2016,6,2,11,0,844.0,139.0,0.7,27.0,923.0,733.52,529.2
2016,6,2,11,15,847.0,140.0,0.75,27.0,938.0,770.04,552.75
2016,6,2,11,30,850.0,141.0,0.8,27.0,953.0,804.89,575.08
2016,6,2,11,45,605.0,291.5,0.85,27.5,872.5,772.85,550.24
2016,6,2,12,0,360.0,442.0,0.9,28.0,792.0,724.97,512.65
2016,6,2,12,15,606.0,292.0,0.9,28.0,880.5,820.52,581.82
2016,6,2,12,30,852.0,142.0,0.9,28.0,969.0,913.6,641.51
2016,6,2,12,45,839.5,149.0,0.95,28.0,959.0,929.3,650.95
2016,6,2,13,0,827.0,156.0,1.0,28.0,949.0,949.86,664.48
2016,6,2,13,15,627.0,275.5,1.0,28.0,872.0,896.59,630.36
2016,6,2,13,30,427.0,395.0,1.0,28.0,795.0,831.54,584.35
2016,6,2,13,45,330.5,418.5,1.05,28.0,724.0,761.65,539.33
2016,6,2,14,0,234.0,442.0,1.1,28.0,653.0,686.35,489.53
2016,6,2,14,15,165.0,424.5,1.05,27.5,571.0,604.43,435.22
2016,6,2,14,30,96.0,407.0,1.0,27.0,489.0,508.52,369.87
2016,6,2,14,45,130.0,394.5,1.0,27.0,501.0,545.29,397.65
2016,6,2,15,0,164.0,382.0,1.0,27.0,513.0,568.07,414.81
2016,6,2,15,15,229.0,352.0,0.95,27.0,524.0,599.95,439.07
2016,6,2,15,30,294.0,322.0,0.9,27.0,535.0,643.11,470.37
2016,6,2,15,45,226.0,308.5,0.85,27.0,466.5,548.37,404.66
2016,6,2,16,0,158.0,295.0,0.8,27.0,398.0,469.82,349.58
2016,6,2,16,15,79.0,172.5,0.7,27.0,224.0,257.65,195.63
2016,6,2,16,30,0.0,50.0,0.6,27.0,50.0,46.51,31.56
2016,6,2,16,45,0.0,28.5,0.5,27.0,28.5,26.48,15.82
2016,6,2,17,0,0.0,7.0,0.4,27.0,7.0,6.49,0.0
2016,6,2,17,15,0.0,6.5,0.4,26.5,6.5,6.03,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.56,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.63,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.7,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.78,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.85,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.92,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,11.91,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,19.61,7.14
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.5,31.71,20.99
2016,6,3,6,0,274.0,57.0,1.3,21.0,103.0,43.32,31.63
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.5,51.68,39.28
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,59.65,46.4
2016,6,3,6,45,288.5,112.0,1.35,21.5,196.5,84.72,67.92
2016,6,3,7,0,170.0,142.0,1.4,22.0,203.0,110.13,89.29
2016,6,3,7,15,375.0,130.0,1.4,22.5,292.5,87.69,69.79
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,104.89,64.56
2016,6,3,7,45,610.5,123.5,1.45,23.5,431.0,143.08,85.61
2016,6,3,8,0,641.0,129.0,1.5,24.0,480.0,184.84,115.02
2016,6,3,8,15,467.5,199.0,1.55,24.5,467.5,240.34,166.0
2016,6,3,8,30,294.0,269.0,1.6,25.0,455.0,283.05,205.78
2016,6,3,8,45,508.0,208.0,1.65,25.5,557.5,313.31,224.58
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,367.06,263.85
2016,6,3,9,15,736.0,150.5,1.75,26.0,699.5,414.05,302.43
2016,6,3,9,30,750.0,154.0,1.8,26.0,739.0,466.09,343.83
2016,6,3,9,45,780.0,145.0,1.85,26.5,778.0,511.69,379.12
2016,6,3,10,0,810.0,136.0,1.9,27.0,817.0,559.17,414.96
2016,6,3,10,15,817.5,137.5,1.95,27.0,845.5,603.78,448.55
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,649.46,482.09
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,690.42,510.74
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,730.24,537.98
2016,6,3,11,15,574.0,303.0,2.1,28.0,841.0,707.55,516.93
2016,6,3,11,30,311.0,465.0,2.1,28.0,763.0,670.92,485.62
2016,6,3,11,45,580.5,303.5,2.1,28.0,865.0,763.2,555.7
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,863.17,624.66
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.5,888.64,640.19
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,911.84,654.94
2016,6,3,12,45,828.0,156.0,2.15,28.0,956.0,925.12,663.85
2016,6,3,13,0,806.0,170.0,2.2,28.0,944.0,943.82,676.41
2016,6,3,13,15,613.5,283.5,2.15,28.0,867.5,891.35,640.66
2016,6,3,13,30,421.0,397.0,2.1,28.0,791.0,827.65,593.57
2016,6,3,13,45,604.5,281.0,2.1,28.0,832.5,903.01,649.78
2016,6,3,14,0,788.0,165.0,2.1,28.0,874.0,968.05,693.1
2016,6,3,14,15,780.0,163.0,2.1,28.0,846.0,962.68,689.82
2016,6,3,14,30,772.0,161.0,2.1,28.0,818.0,954.47,685.58
2016,6,3,14,45,531.0,262.5,2.1,28.0,706.5,825.47,600.41
2016,6,3,15,0,290.0,364.0,2.1,28.0,595.0,685.51,501.39
2016,6,3,15,15,278.5,346.5,2.05,28.0,559.0,655.91,482.92
2016,6,3,15,30,267.0,329.0,2.0,28.0,523.0,625.29,462.78
2016,6,3,15,45,265.0,307.0,1.95,28.0,489.0,597.59,444.86
2016,6,3,16,0,263.0,285.0,1.9,28.0,455.0,568.68,425.94
2016,6,3,16,15,189.0,266.0,1.8,27.5,383.5,463.76,351.25
2016,6,3,16,30,115.0,247.0,1.7,27.0,312.0,376.2,287.12
2016,6,3,16,45,68.5,209.5,1.6,27.0,247.0,279.84,214.97
2016,6,3,17,0,22.0,172.0,1.5,27.0,182.0,188.52,144.46
2016,6,3,17,15,17.5,152.5,1.4,26.5,160.0,165.3,127.16
2016,6,3,17,30,13.0,133.0,1.3,26.0,138.0,142.25,109.47
2016,6,3,17,45,215.5,110.0,1.2,26.0,172.0,288.07,228.8
2016,6,3,18,0,418.0,87.0,1.1,26.0,206.0,397.3,313.43
2016,6,3,18,15,355.5,75.0,1.0,25.5,161.5,328.21,258.09
2016,6,3,18,30,293.0,63.0,0.9,25.0,117.0,264.2,206.12
2016,6,3,18,45,210.5,47.5,0.8,24.5,80.0,190.66,145.29
2016,6,3,19,0,128.0,32.0,0.7,24.0,43.0,114.39,78.84
2016,6,3,19,15,64.0,16.0,0.65,24.0,21.5,52.32,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,40.0,12.5,0.55,21.0,15.0,11.91,0.0
2016,6,4,5,30,80.0,25.0,0.6,21.0,30.0,20.72,7.97
2016,6,4,5,45,153.5,43.0,0.7,21.5,64.5,34.86,23.54
2016,6,4,6,0,227.0,61.0,0.8,22.0,99.0,46.42,34.15
2016,6,4,6,15,290.5,76.0,0.75,22.0,141.5,56.62,43.36
2016,6,4,6,30,354.0,91.0,0.7,22.0,184.0,66.33,51.94
2016,6,4,6,45,406.5,101.5,0.7,22.5,231.0,72.19,56.88
2016,6,4,7,0,459.0,112.0,0.7,23.0,278.0,77.72,61.37
2016,6,4,7,15,497.5,121.0,0.8,23.0,326.5,81.83,64.68
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,113.48,72.49
2016,6,4,7,45,571.0,135.5,1.0,23.5,423.5,149.04,91.73
2016,6,4,8,0,606.0,141.0,1.1,24.0,472.0,189.36,119.81
2016,6,4,8,15,629.5,146.5,1.1,24.5,518.5,231.31,152.54
2016,6,4,8,30,653.0,152.0,1.1,25.0,565.0,275.88,188.64
2016,6,4,8,45,677.5,153.5,1.15,25.5,609.5,320.01,224.85
2016,6,4,9,0,702.0,155.0,1.2,26.0,654.0,366.51,262.6
2016,6,4,9,15,716.5,159.0,1.15,26.0,693.5,413.13,300.17
2016,6,4,9,30,731.0,163.0,1.1,26.0,733.0,460.74,337.49
2016,6,4,9,45,624.0,238.0,1.1,26.5,740.5,506.8,371.44
2016,6,4,10,0,517.0,313.0,1.1,27.0,748.0,544.05,397.12
2016,6,4,10,15,673.0,224.0,1.05,27.5,810.5,588.47,429.81
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,648.75,472.96
2016,6,4,10,45,839.0,133.5,1.0,28.5,897.0,690.45,500.81
2016,6,4,11,0,849.0,132.0,1.0,29.0,921.0,731.28,527.35
2016,6,4,11,15,852.5,133.0,1.05,29.0,936.5,768.29,551.17
2016,6,4,11,30,856.0,134.0,1.1,29.0,952.0,803.65,573.83
2016,6,4,11,45,613.5,285.5,1.15,29.0,874.5,774.52,552.05
2016,6,4,12,0,371.0,437.0,1.2,29.0,797.0,729.74,517.24
2016,6,4,12,15,618.0,284.5,1.25,29.0,884.5,824.25,586.66
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,916.33,646.67
2016,6,4,12,45,862.0,133.0,1.4,29.0,965.5,935.47,659.03
2016,6,4,13,0,859.0,134.0,1.5,29.0,959.0,951.96,670.66
2016,6,4,13,15,856.0,133.5,1.55,29.0,945.0,964.24,679.12
2016,6,4,13,30,853.0,133.0,1.6,29.0,931.0,973.65,685.95
2016,6,4,13,45,850.0,130.5,1.65,29.5,910.5,978.15,688.5
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,979.66,689.34
2016,6,4,14,15,840.0,126.5,1.75,29.5,862.5,975.25,689.41
2016,6,4,14,30,833.0,125.0,1.8,29.0,835.0,967.93,687.79
2016,6,4,14,45,591.5,236.5,1.85,29.0,730.5,862.05,621.04
2016,6,4,15,0,350.0,348.0,1.9,29.0,626.0,726.81,527.29
2016,6,4,15,15,572.5,231.5,1.85,29.0,658.5,832.65,606.09
2016,6,4,15,30,795.0,115.0,1.8,29.0,691.0,905.57,654.63
2016,6,4,15,45,776.5,113.5,1.8,29.0,647.5,874.3,635.18
2016,6,4,16,0,758.0,112.0,1.8,29.0,604.0,841.17,615.45
2016,6,4,16,15,738.5,108.0,1.75,28.5,557.5,802.6,592.65
2016,6,4,16,30,719.0,104.0,1.7,28.0,511.0,762.66,568.62
2016,6,4,16,45,687.0,102.0,1.7,28.0,461.0,717.58,539.97
2016,6,4,17,0,655.0,100.0,1.7,28.0,411.0,668.73,508.17
2016,6,4,17,15,621.0,94.0,1.55,27.5,362.0,613.72,471.23
2016,6,4,17,30,587.0,88.0,1.4,27.0,313.0,559.49,433.7
2016,6,4,17,45,535.5,82.0,1.3,26.5,263.5,494.21,386.17
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,431.69,339.05
2016,6,4,18,15,420.5,66.5,1.15,25.5,169.0,360.96,284.03
2016,6,4,18,30,357.0,57.0,1.1,25.0,124.0,292.27,228.6
2016,6,4,18,45,265.5,44.0,1.1,24.5,85.5,214.09,164.01
2016,6,4,19,0,174.0,31.0,1.1,24.0,47.0,144.78,101.75
2016,6,4,19,15,87.0,15.5,1.15,24.0,23.5,67.76,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,6.5,1.85,21.0,6.5,6.2,0.0
2016,6,5,5,30,0.0,13.0,2.1,21.0,13.0,12.05,2.33
2016,6,5,5,45,0.0,27.5,2.35,21.5,27.5,25.54,15.73
2016,6,5,6,0,0.0,42.0,2.6,22.0,42.0,38.72,27.56
2016,6,5,6,15,0.0,60.0,2.75,22.0,60.0,54.47,41.51
2016,6,5,6,30,0.0,78.0,2.9,22.0,78.0,70.05,55.17
2016,6,5,6,45,0.0,97.5,3.05,22.5,97.5,86.64,69.34
2016,6,5,7,0,0.0,117.0,3.2,23.0,117.0,103.07,83.07
2016,6,5,7,15,4.0,134.5,3.25,23.0,136.5,117.85,95.35
2016,6,5,7,30,8.0,152.0,3.3,23.0,156.0,133.81,103.26
2016,6,5,7,45,4.0,146.0,3.4,23.0,148.0,131.02,100.71
2016,6,5,8,0,0.0,140.0,3.5,23.0,140.0,126.89,97.23
2016,6,5,8,15,11.5,185.5,3.55,23.0,193.0,167.99,129.06
2016,6,5,8,30,23.0,231.0,3.6,23.0,246.0,210.13,161.32
2016,6,5,8,45,180.0,267.5,3.65,23.5,395.0,274.49,206.53
2016,6,5,9,0,337.0,304.0,3.7,24.0,544.0,362.42,270.88
2016,6,5,9,15,375.5,309.0,3.75,24.0,590.5,402.7,302.24
2016,6,5,9,30,414.0,314.0,3.8,24.0,637.0,440.48,331.94
2016,6,5,9,45,345.0,356.0,3.85,24.5,633.5,469.03,353.52
2016,6,5,10,0,276.0,398.0,3.9,25.0,630.0,485.42,365.12
2016,6,5,10,15,281.5,412.0,3.9,25.0,656.0,517.63,389.01
2016,6,5,10,30,287.0,426.0,3.9,25.0,682.0,550.26,412.83
2016,6,5,10,45,182.5,435.5,3.95,25.5,600.0,509.18,381.0
2016,6,5,11,0,78.0,445.0,4.0,26.0,518.0,457.26,340.8
2016,6,5,11,15,44.0,325.5,4.05,26.0,367.0,331.98,249.02
2016,6,5,11,30,10.0,206.0,4.1,26.0,216.0,199.66,149.3
2016,6,5,11,45,19.5,296.0,4.2,26.0,315.0,291.53,218.9
2016,6,5,12,0,29.0,386.0,4.3,26.0,414.0,386.39,288.9
2016,6,5,12,15,110.0,441.5,4.3,26.0,548.5,517.29,385.92
2016,6,5,12,30,191.0,497.0,4.3,26.0,683.0,651.38,482.33
2016,6,5,12,45,113.5,450.0,4.35,26.0,560.5,543.94,404.27
2016,6,5,13,0,36.0,403.0,4.4,26.0,438.0,424.08,316.2
2016,6,5,13,15,105.5,438.5,4.35,26.0,538.5,538.58,401.65
2016,6,5,13,30,175.0,474.0,4.3,26.0,639.0,648.35,481.02
2016,6,5,13,45,279.0,433.0,4.3,26.0,688.5,725.7,538.47
2016,6,5,14,0,383.0,392.0,4.3,26.0,738.0,793.22,588.71
2016,6,5,14,15,593.5,265.0,4.2,25.5,781.0,889.64,662.97
2016,6,5,14,30,804.0,138.0,4.1,25.0,824.0,961.98,714.59
2016,6,5,14,45,795.5,135.0,4.05,25.0,791.0,949.13,706.22
2016,6,5,15,0,787.0,132.0,4.0,25.0,758.0,933.54,696.73
2016,6,5,15,15,509.5,234.5,3.85,25.0,631.5,770.43,582.78
2016,6,5,15,30,232.0,337.0,3.7,25.0,505.0,586.67,445.39
2016,6,5,15,45,139.0,302.5,3.6,25.0,401.5,459.99,352.24
2016,6,5,16,0,46.0,268.0,3.5,25.0,298.0,321.84,247.09
2016,6,5,16,15,23.5,214.0,3.35,24.5,230.0,230.58,177.89
2016,6,5,16,30,1.0,160.0,3.2,24.0,162.0,155.14,118.94
2016,6,5,16,45,100.0,179.5,3.1,24.0,228.0,283.27,223.58
2016,6,5,17,0,199.0,199.0,3.0,24.0,294.0,386.87,306.24
2016,6,5,17,15,194.0,175.0,2.9,23.5,259.0,350.71,279.28
2016,6,5,17,30,189.0,151.0,2.8,23.0,224.0,314.06,251.87
2016,6,5,17,45,176.5,129.5,2.75,23.0,189.5,275.03,221.23
2016,6,5,18,0,164.0,108.0,2.7,23.0,155.0,236.29,190.07
2016,6,5,18,15,140.5,88.0,2.65,23.0,122.5,193.26,154.44
2016,6,5,18,30,117.0,68.0,2.6,23.0,90.0,151.58,119.17
2016,6,5,18,45,83.0,49.0,2.6,23.0,62.5,107.18,81.14
2016,6,5,19,0,49.0,30.0,2.6,23.0,35.0,64.45,43.23
2016,6,5,19,15,24.5,15.0,2.55,23.0,17.5,29.37,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,87.0,12.0,1.4,20.0,18.0,11.44,0.0
2016,6,6,5,30,174.0,24.0,1.5,20.0,36.0,18.82,6.95
2016,6,6,5,45,263.5,36.5,1.6,20.0,72.0,28.14,18.06
2016,6,6,6,0,353.0,49.0,1.7,20.0,108.0,37.68,26.93
2016,6,6,6,15,339.5,67.5,1.7,20.0,140.5,50.09,38.08
2016,6,6,6,30,326.0,86.0,1.7,20.0,173.0,62.43,49.01
2016,6,6,6,45,353.0,102.0,1.7,20.5,214.5,72.37,57.55
2016,6,6,7,0,380.0,118.0,1.7,21.0,256.0,81.76,65.41
2016,6,6,7,15,513.5,106.5,1.65,21.0,323.5,70.05,55.15
2016,6,6,7,30,647.0,95.0,1.6,21.0,391.0,91.17,51.83
2016,6,6,7,45,672.5,100.5,1.55,21.0,439.5,132.28,75.22
2016,6,6,8,0,698.0,106.0,1.5,21.0,488.0,176.36,107.29
2016,6,6,8,15,576.5,165.5,1.5,21.0,500.5,236.26,160.96
2016,6,6,8,30,455.0,225.0,1.5,21.0,513.0,284.23,204.77
2016,6,6,8,45,407.5,261.5,1.5,21.5,533.5,324.24,238.46
2016,6,6,9,0,360.0,298.0,1.5,22.0,554.0,366.08,272.23
2016,6,6,9,15,372.5,313.0,1.55,22.0,591.5,404.58,302.34
2016,6,6,9,30,385.0,328.0,1.6,22.0,629.0,444.27,332.94
2016,6,6,9,45,358.0,355.0,1.65,22.5,645.0,474.75,355.59
2016,6,6,10,0,331.0,382.0,1.7,23.0,661.0,502.82,375.76
2016,6,6,10,15,309.0,404.0,1.7,23.0,671.5,527.46,393.51
2016,6,6,10,30,287.0,426.0,1.7,23.0,682.0,550.21,409.48
2016,6,6,10,45,282.5,439.5,1.75,23.5,697.0,575.98,426.98
2016,6,6,11,0,278.0,453.0,1.8,24.0,712.0,601.28,443.84
2016,6,6,11,15,284.5,459.5,1.85,24.0,728.5,628.42,462.92
2016,6,6,11,30,291.0,466.0,1.9,24.0,745.0,655.73,481.96
2016,6,6,11,45,297.0,472.5,1.95,24.0,759.0,682.7,500.64
2016,6,6,12,0,303.0,479.0,2.0,24.0,773.0,709.64,519.21
2016,6,6,12,15,212.5,485.5,2.0,24.0,692.0,648.95,475.62
2016,6,6,12,30,122.0,492.0,2.0,24.0,611.0,583.8,428.69
2016,6,6,12,45,139.0,491.0,2.0,24.0,625.5,607.14,445.98
2016,6,6,13,0,156.0,490.0,2.0,24.0,640.0,630.59,462.71
2016,6,6,13,15,165.5,482.5,2.0,24.0,639.5,640.26,469.84
2016,6,6,13,30,175.0,475.0,2.0,24.0,639.0,649.31,476.7
2016,6,6,13,45,166.5,463.0,2.05,24.0,616.5,635.3,467.58
2016,6,6,14,0,158.0,451.0,2.1,24.0,594.0,620.22,457.86
2016,6,6,14,15,106.5,416.0,2.1,24.0,511.0,524.88,390.55
2016,6,6,14,30,55.0,381.0,2.1,24.0,428.0,439.82,329.2
2016,6,6,14,45,41.5,344.5,2.1,24.0,379.5,390.22,293.79
2016,6,6,15,0,28.0,308.0,2.1,24.0,331.0,340.1,257.23
2016,6,6,15,15,27.0,291.5,2.0,23.5,312.5,323.42,245.91
2016,6,6,15,30,26.0,275.0,1.9,23.0,294.0,306.51,234.19
2016,6,6,15,45,30.0,265.5,1.85,23.0,286.5,301.88,231.47
2016,6,6,16,0,34.0,256.0,1.8,23.0,279.0,297.11,228.61
2016,6,6,16,15,26.0,228.5,1.75,23.0,245.0,248.26,191.71
2016,6,6,16,30,18.0,201.0,1.7,23.0,211.0,213.19,165.03
2016,6,6,16,45,11.0,176.0,1.7,23.0,182.0,181.88,140.93
2016,6,6,17,0,4.0,151.0,1.7,23.0,153.0,150.81,116.65
2016,6,6,17,15,2.0,133.5,1.55,22.5,134.5,132.06,102.23
2016,6,6,17,30,0.0,116.0,1.4,22.0,116.0,113.36,87.59
2016,6,6,17,45,0.0,98.0,1.3,22.0,98.0,95.55,73.32
2016,6,6,18,0,0.0,80.0,1.2,22.0,80.0,77.58,58.69
2016,6,6,18,15,0.0,63.0,1.1,21.5,63.0,60.56,44.68
2016,6,6,18,30,0.0,46.0,1.0,21.0,46.0,43.31,30.24
2016,6,6,18,45,0.0,32.0,0.95,21.0,32.0,29.72,18.62
2016,6,6,19,0,0.0,18.0,0.9,21.0,18.0,16.69,7.2
2016,6,6,19,15,0.0,9.0,0.9,20.5,9.0,8.34,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,11.44,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,19.28,7.49
2016,6,7,5,45,315.0,35.0,1.7,17.5,78.0,27.38,17.64
2016,6,7,6,0,422.0,46.0,1.9,18.0,117.0,35.03,24.87
2016,6,7,6,15,491.5,54.0,1.9,18.5,164.0,39.58,29.15
2016,6,7,6,30,561.0,62.0,1.9,19.0,211.0,43.91,33.03
2016,6,7,6,45,607.0,68.5,1.9,19.5,261.5,46.72,35.45
2016,6,7,7,0,653.0,75.0,1.9,20.0,312.0,49.35,37.61
2016,6,7,7,15,687.5,80.0,2.05,20.5,363.5,50.65,38.53
2016,6,7,7,30,722.0,85.0,2.2,21.0,415.0,92.91,51.19
2016,6,7,7,45,747.5,89.0,2.4,21.5,465.5,136.31,75.38
2016,6,7,8,0,773.0,93.0,2.6,22.0,516.0,182.74,109.03
2016,6,7,8,15,792.5,96.0,2.65,22.5,565.0,230.02,147.51
2016,6,7,8,30,812.0,99.0,2.7,23.0,614.0,279.39,189.41
2016,6,7,8,45,827.0,102.0,2.8,24.0,659.0,329.31,231.89
2016,6,7,9,0,842.0,105.0,2.9,25.0,704.0,386.45,279.18
2016,6,7,9,15,853.0,107.5,2.85,25.0,744.5,436.22,320.97
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,486.35,362.04
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,534.99,400.16
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,583.35,436.85
2016,6,7,10,15,886.5,115.5,2.7,26.0,883.5,629.04,471.6
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,673.8,504.84
2016,6,7,10,45,893.5,119.0,2.7,26.5,933.0,715.14,533.86
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,754.87,560.35
2016,6,7,11,15,897.0,121.5,2.75,27.0,968.5,791.94,585.11
2016,6,7,11,30,899.0,122.0,2.8,27.0,983.0,827.15,608.5
2016,6,7,11,45,896.5,124.5,2.9,27.5,989.0,858.43,628.26
2016,6,7,12,0,894.0,127.0,3.0,28.0,995.0,887.39,646.41
2016,6,7,12,15,893.5,127.0,3.1,28.0,995.5,913.47,663.94
2016,6,7,12,30,893.0,127.0,3.2,28.0,996.0,937.12,679.93
2016,6,7,12,45,889.5,128.0,3.35,28.0,988.5,956.39,693.47
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,972.9,705.33
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,985.59,714.15
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,995.33,721.19
2016,6,7,13,45,598.5,276.0,3.65,28.0,832.5,892.35,652.49
2016,6,7,14,0,316.0,425.0,3.7,28.0,711.0,761.05,556.53
2016,6,7,14,15,587.5,274.5,3.7,28.0,784.5,893.36,656.31
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,993.33,724.38
2016,6,7,14,45,855.5,119.5,3.7,28.0,826.0,983.38,718.17
2016,6,7,15,0,852.0,115.0,3.7,28.0,794.0,970.43,710.96
2016,6,7,15,15,841.5,113.0,3.6,27.5,755.0,950.55,700.04
2016,6,7,15,30,831.0,111.0,3.5,27.0,716.0,936.43,693.04
2016,6,7,15,45,818.5,107.5,3.4,27.0,673.0,907.9,675.02
2016,6,7,16,0,806.0,104.0,3.3,27.0,630.0,877.14,655.57
2016,6,7,16,15,594.0,160.0,3.15,26.5,531.5,739.29,562.6
2016,6,7,16,30,382.0,216.0,3.0,26.0,433.0,585.0,450.58
2016,6,7,16,45,557.0,151.5,2.85,26.0,435.5,661.82,512.11
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,712.65,549.58
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,661.89,514.8
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,608.22,477.75
2016,6,7,17,45,632.0,70.5,2.25,24.5,286.0,548.52,434.74
2016,6,7,18,0,594.0,64.0,2.1,24.0,236.0,490.49,390.48
2016,6,7,18,15,531.5,57.0,2.0,23.0,188.0,418.83,334.56
2016,6,7,18,30,469.0,50.0,1.9,22.0,140.0,351.67,279.75
2016,6,7,18,45,374.0,40.0,1.85,21.5,98.5,268.94,210.14
2016,6,7,19,0,279.0,30.0,1.8,21.0,57.0,195.1,142.61
2016,6,7,19,15,139.5,15.0,1.8,20.5,28.5,93.24,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,11.91,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,20.25,8.31
2016,6,8,5,45,329.5,36.5,1.85,15.5,81.0,28.8,19.03
2016,6,8,6,0,436.0,48.0,2.1,16.0,121.0,36.86,26.7
2016,6,8,6,15,506.0,56.0,2.25,16.5,169.0,41.34,30.94
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,45.6,34.81
2016,6,8,6,45,624.5,70.0,2.55,18.0,268.5,47.96,36.76
2016,6,8,7,0,673.0,76.0,2.7,19.0,320.0,50.17,38.47
2016,6,8,7,15,706.5,80.5,2.95,19.0,372.0,51.08,39.15
2016,6,8,7,30,740.0,85.0,3.2,19.0,424.0,93.9,51.9
2016,6,8,7,45,766.5,88.5,3.45,19.5,475.5,137.88,76.56
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,184.99,111.03
2016,6,8,8,15,811.5,95.5,3.75,20.0,575.5,233.47,151.29
2016,6,8,8,30,830.0,99.0,3.8,20.0,624.0,283.94,195.15
2016,6,8,8,45,844.5,101.5,3.85,20.5,669.5,334.19,239.16
2016,6,8,9,0,859.0,104.0,3.9,21.0,715.0,391.64,288.21
2016,6,8,9,15,869.5,106.0,3.85,21.0,755.0,441.62,331.25
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,491.9,373.54
2016,6,8,9,45,889.5,108.5,3.8,21.5,830.5,540.55,412.86
2016,6,8,10,0,899.0,109.0,3.8,22.0,866.0,588.97,450.86
2016,6,8,10,15,905.5,110.5,3.75,22.0,895.5,636.03,487.53
2016,6,8,10,30,912.0,112.0,3.7,22.0,925.0,682.21,522.64
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.0,725.78,554.03
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,768.01,582.58
2016,6,8,11,15,926.0,113.5,3.55,23.0,987.5,806.83,608.71
2016,6,8,11,30,929.0,114.0,3.5,23.0,1004.0,843.78,633.35
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,878.64,655.37
2016,6,8,12,0,938.0,112.0,3.5,24.0,1023.0,911.44,675.8
2016,6,8,12,15,938.5,112.0,3.45,24.0,1024.5,939.43,693.91
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,964.91,710.31
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,987.23,724.62
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,1006.75,737.12
2016,6,8,13,15,941.0,107.0,3.2,24.0,1001.5,1020.46,745.48
2016,6,8,13,30,939.0,106.0,3.1,24.0,988.0,1031.05,751.89
2016,6,8,13,45,938.5,103.5,3.05,24.0,967.5,1038.41,756.74
2016,6,8,14,0,938.0,101.0,3.0,24.0,947.0,1042.54,759.64
2016,6,8,14,15,932.5,99.5,2.95,24.0,919.0,1039.51,758.06
2016,6,8,14,30,927.0,98.0,2.9,24.0,891.0,1033.27,754.6
2016,6,8,14,45,921.5,95.5,2.85,24.0,857.5,1022.78,748.54
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,1009.18,740.61
2016,6,8,15,15,906.5,91.0,2.75,24.0,784.0,989.26,728.66
2016,6,8,15,30,897.0,89.0,2.7,24.0,744.0,966.56,715.01
2016,6,8,15,45,885.5,86.5,2.65,24.0,699.5,938.77,698.02
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,908.59,679.46
2016,6,8,16,15,858.0,81.5,2.45,23.5,606.5,872.19,657.08
2016,6,8,16,30,842.0,79.0,2.3,23.0,558.0,834.03,633.32
2016,6,8,16,45,821.0,75.5,2.2,23.0,507.5,788.94,603.65
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,749.69,577.76
2016,6,8,17,15,771.5,68.5,1.95,22.5,404.5,696.87,542.39
2016,6,8,17,30,743.0,65.0,1.8,22.0,352.0,644.13,506.29
2016,6,8,17,45,703.0,60.5,1.7,21.5,300.0,582.5,462.77
2016,6,8,18,0,663.0,56.0,1.6,21.0,248.0,522.48,417.9
2016,6,8,18,15,603.5,50.0,1.5,20.0,198.5,450.63,361.94
2016,6,8,18,30,544.0,44.0,1.4,19.0,149.0,387.09,309.73
2016,6,8,18,45,448.5,36.0,1.35,18.0,105.5,303.21,239.28
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,228.21,169.96
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,108.07,6.22
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.5,11.5,1.25,10.5,21.5,10.96,0.0
2016,6,9,5,30,273.0,23.0,1.4,11.0,43.0,18.35,7.23
2016,6,9,5,45,381.0,32.5,1.55,12.0,83.5,25.12,16.17
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,31.55,22.36
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,35.05,25.76
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,38.39,28.84
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,44.3,34.0
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,46.42,35.67
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,47.59,36.52
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,86.28,44.9
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.5,131.84,70.44
2016,6,9,8,0,824.0,80.0,1.0,19.0,532.0,180.19,105.6
2016,6,9,8,15,842.0,83.0,1.0,19.5,581.0,236.7,151.56
2016,6,9,8,30,860.0,86.0,1.0,20.0,630.0,287.89,194.9
2016,6,9,8,45,873.0,88.0,1.05,20.5,675.5,338.42,238.28
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,389.88,281.81
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,441.06,323.74
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,492.53,364.44
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,542.5,402.9
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,591.97,439.66
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,639.6,475.71
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,686.28,510.31
2016,6,9,10,45,936.0,103.0,1.3,23.5,956.0,730.02,541.18
2016,6,9,11,0,940.0,104.0,1.4,24.0,979.0,772.26,569.01
2016,6,9,11,15,943.0,104.5,1.5,24.0,995.0,811.64,595.34
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,849.12,620.33
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,882.49,642.57
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,913.54,663.32
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,940.83,681.09
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,965.53,697.25
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,987.02,710.04
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,1005.65,721.07
2016,6,9,13,15,942.5,103.5,2.0,25.0,999.5,1018.41,729.28
2016,6,9,13,30,939.0,103.0,2.0,25.0,985.0,1028.04,735.67
2016,6,9,13,45,934.5,101.5,2.0,25.0,963.0,1032.46,738.94
2016,6,9,14,0,930.0,100.0,2.0,25.0,941.0,1033.65,740.36
2016,6,9,14,15,924.0,99.0,1.95,25.0,912.5,1030.66,738.67
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,1024.51,735.15
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,1012.72,728.89
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,997.94,720.89
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,977.27,708.6
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,953.9,694.7
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,925.05,677.29
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,893.93,658.4
2016,6,9,16,15,837.5,83.5,1.65,25.0,597.5,856.69,635.39
2016,6,9,16,30,820.0,81.0,1.6,25.0,549.0,817.84,611.14
2016,6,9,16,45,798.0,77.5,1.55,25.0,498.5,779.69,587.11
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,733.37,557.08
2016,6,9,17,15,746.5,70.0,1.35,24.5,396.5,679.99,521.72
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,626.82,485.67
2016,6,9,17,45,675.5,61.5,1.1,23.5,293.5,565.15,442.72
2016,6,9,18,0,634.0,57.0,1.0,23.0,242.0,505.25,398.48
2016,6,9,18,15,574.0,51.0,1.0,22.0,193.5,438.06,347.37
2016,6,9,18,30,514.0,45.0,1.0,21.0,145.0,371.85,294.43
2016,6,9,18,45,419.5,36.5,1.0,20.5,102.5,289.11,225.64
2016,6,9,19,0,325.0,28.0,1.0,20.0,60.0,215.19,158.71
2016,6,9,19,15,162.5,14.0,1.0,19.5,30.0,102.53,12.08
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,11.44,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,19.25,7.67
2016,6,10,5,45,300.0,35.5,2.1,15.5,77.0,27.81,18.18
2016,6,10,6,0,401.0,47.0,2.4,16.0,115.0,35.88,25.84
2016,6,10,6,15,469.0,55.5,2.3,16.5,161.0,40.82,30.49
2016,6,10,6,30,537.0,64.0,2.2,17.0,207.0,45.5,34.72
2016,6,10,6,45,584.0,70.5,2.15,17.5,256.5,48.24,37.09
2016,6,10,7,0,631.0,77.0,2.1,18.0,306.0,50.79,39.19
2016,6,10,7,15,665.0,82.0,2.15,18.5,356.5,52.01,40.05
2016,6,10,7,30,699.0,87.0,2.2,19.0,407.0,88.15,48.24
2016,6,10,7,45,540.5,145.0,2.25,20.0,410.0,154.97,99.32
2016,6,10,8,0,382.0,203.0,2.3,21.0,413.0,211.52,148.79
2016,6,10,8,15,339.5,235.5,2.2,21.5,434.5,249.29,180.25
2016,6,10,8,30,297.0,268.0,2.1,22.0,456.0,283.29,208.81
2016,6,10,8,45,558.5,188.0,2.05,22.5,573.5,311.78,225.45
2016,6,10,9,0,820.0,108.0,2.0,23.0,691.0,374.84,271.82
2016,6,10,9,15,831.5,110.5,1.85,23.0,731.0,429.59,316.8
2016,6,10,9,30,843.0,113.0,1.7,23.0,771.0,478.87,356.55
2016,6,10,9,45,857.5,111.5,1.6,23.5,807.5,526.62,393.41
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,574.63,429.12
2016,6,10,10,15,878.5,111.5,1.35,24.5,873.0,620.45,461.56
2016,6,10,10,30,885.0,113.0,1.2,25.0,902.0,665.45,492.03
2016,6,10,10,45,890.5,113.5,1.05,25.5,925.0,707.9,519.45
2016,6,10,11,0,896.0,114.0,0.9,26.0,948.0,749.06,543.92
2016,6,10,11,15,899.5,114.5,0.75,26.0,964.0,787.25,565.81
2016,6,10,11,30,903.0,115.0,0.6,26.0,980.0,823.68,585.88
2016,6,10,11,45,906.0,114.5,0.5,26.0,989.0,856.93,604.24
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,888.1,620.99
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,915.36,636.11
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,940.19,649.72
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,961.03,659.63
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,979.14,667.95
2016,6,10,13,15,910.0,109.5,0.25,27.0,975.5,992.96,677.13
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,1003.79,684.79
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,1009.07,689.39
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,1011.22,692.39
2016,6,10,14,15,895.0,105.0,0.4,27.0,893.5,1008.31,691.43
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,1002.32,688.85
2016,6,10,14,45,881.0,103.0,0.4,27.0,832.5,991.35,683.47
2016,6,10,15,0,873.0,102.0,0.4,27.0,799.0,977.49,676.52
2016,6,10,15,15,862.5,100.0,0.4,27.0,760.0,957.29,665.88
2016,6,10,15,30,852.0,98.0,0.4,27.0,721.0,934.48,653.76
2016,6,10,15,45,837.0,96.0,0.45,27.0,677.0,904.99,638.56
2016,6,10,16,0,822.0,94.0,0.5,27.0,633.0,873.39,621.96
2016,6,10,16,15,804.0,91.0,0.55,27.0,585.5,843.66,606.3
2016,6,10,16,30,786.0,88.0,0.6,27.0,538.0,804.61,584.33
2016,6,10,16,45,760.5,85.0,0.7,27.0,488.0,757.92,557.7
2016,6,10,17,0,735.0,82.0,0.8,27.0,438.0,710.61,529.8
2016,6,10,17,15,703.0,78.0,0.85,26.5,386.5,656.71,496.73
2016,6,10,17,30,671.0,74.0,0.9,26.0,335.0,606.64,465.13
2016,6,10,17,45,624.5,69.0,0.95,25.5,284.5,542.9,421.97
2016,6,10,18,0,578.0,64.0,1.0,25.0,234.0,481.51,377.44
2016,6,10,18,15,516.5,57.0,1.0,24.0,186.5,411.06,324.18
2016,6,10,18,30,455.0,50.0,1.0,23.0,139.0,345.05,271.72
2016,6,10,18,45,359.5,40.5,1.0,22.5,98.0,263.05,204.06
2016,6,10,19,0,264.0,31.0,1.0,22.0,57.0,189.88,139.29
2016,6,10,19,15,132.0,15.5,1.05,21.5,28.5,92.14,15.34
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.5,12.5,0.95,18.5,18.0,11.91,0.0
2016,6,11,5,30,159.0,25.0,1.1,19.0,36.0,19.61,7.72
2016,6,11,5,45,253.0,38.0,1.25,19.5,72.5,29.32,19.12
2016,6,11,6,0,347.0,51.0,1.4,20.0,109.0,38.65,27.77
2016,6,11,6,15,414.5,60.5,1.4,20.5,153.5,45.14,33.71
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,50.45,38.44
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,53.33,40.88
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,56.03,43.05
2016,6,11,7,15,616.5,90.0,1.5,22.5,344.5,57.72,44.27
2016,6,11,7,30,652.0,96.0,1.6,23.0,394.0,92.42,52.2
2016,6,11,7,45,679.5,100.5,1.7,24.0,443.5,133.1,74.69
2016,6,11,8,0,707.0,105.0,1.8,25.0,493.0,176.96,105.77
2016,6,11,8,15,728.0,109.0,1.8,25.5,540.0,227.36,145.76
2016,6,11,8,30,749.0,113.0,1.8,26.0,587.0,274.53,184.76
2016,6,11,8,45,766.0,116.0,1.8,27.0,631.5,321.78,223.87
2016,6,11,9,0,783.0,119.0,1.8,28.0,676.0,370.54,263.53
2016,6,11,9,15,795.5,121.5,1.75,28.0,716.0,418.4,302.68
2016,6,11,9,30,808.0,124.0,1.7,28.0,756.0,466.93,341.33
2016,6,11,9,45,818.0,126.5,1.7,28.5,790.5,514.68,377.8
2016,6,11,10,0,828.0,129.0,1.7,29.0,825.0,565.91,415.46
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.0,610.17,448.15
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,653.73,479.57
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,694.7,507.48
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,734.41,533.76
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,771.52,557.52
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,807.01,580.03
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,838.69,598.73
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,868.37,616.0
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,894.18,631.96
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,917.72,646.52
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,938.39,658.56
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,956.52,669.06
2016,6,11,13,15,866.0,128.5,1.8,32.0,953.5,969.07,676.96
2016,6,11,13,30,863.0,128.0,1.8,32.0,940.0,978.74,683.23
2016,6,11,13,45,858.5,127.0,1.85,32.0,919.0,983.51,687.21
2016,6,11,14,0,854.0,126.0,1.9,32.0,898.0,985.29,689.53
2016,6,11,14,15,847.5,124.5,1.85,32.0,871.0,981.61,687.43
2016,6,11,14,30,841.0,123.0,1.8,32.0,844.0,974.99,683.67
2016,6,11,14,45,833.0,120.5,1.8,32.0,811.0,962.95,677.3
2016,6,11,15,0,825.0,118.0,1.8,32.0,778.0,948.12,669.33
2016,6,11,15,15,814.0,116.0,1.75,32.0,740.0,928.24,657.71
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,914.33,649.97
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,886.35,633.86
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,856.2,616.41
2016,6,11,16,15,760.5,102.5,1.7,31.5,571.5,818.8,595.31
2016,6,11,16,30,742.0,99.0,1.7,31.0,525.0,779.93,572.93
2016,6,11,16,45,720.5,94.5,1.75,31.0,477.0,736.13,546.07
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,695.07,520.55
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,641.78,486.15
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,589.01,451.22
2016,6,11,17,45,594.0,74.0,1.2,28.5,280.0,528.47,408.09
2016,6,11,18,0,552.0,68.0,1.0,28.0,231.0,469.93,364.39
2016,6,11,18,15,491.5,60.5,1.0,27.0,184.5,400.49,312.4
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,335.36,261.22
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,256.01,196.43
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,184.98,134.45
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,87.09,18.07
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,90.5,12.5,1.4,19.5,19.0,11.91,0.0
2016,6,12,5,30,181.0,25.0,1.6,20.0,38.0,19.62,7.66
2016,6,12,5,45,287.5,36.5,1.85,20.5,76.5,28.75,18.53
2016,6,12,6,0,394.0,48.0,2.1,21.0,115.0,36.8,26.05
2016,6,12,6,15,463.0,57.0,2.15,21.5,161.0,42.14,30.96
2016,6,12,6,30,532.0,66.0,2.2,22.0,207.0,47.18,35.43
2016,6,12,6,45,584.5,71.5,2.25,23.0,257.5,49.05,36.92
2016,6,12,7,0,637.0,77.0,2.3,24.0,308.0,50.83,38.22
2016,6,12,7,15,671.5,82.0,2.5,24.5,358.5,52.06,39.07
2016,6,12,7,30,706.0,87.0,2.7,25.0,409.0,88.3,47.06
2016,6,12,7,45,733.5,90.5,2.95,26.0,460.0,135.99,74.38
2016,6,12,8,0,761.0,94.0,3.2,27.0,511.0,181.46,106.47
2016,6,12,8,15,780.5,97.0,3.25,27.5,559.0,228.0,143.67
2016,6,12,8,30,800.0,100.0,3.3,28.0,607.0,276.63,184.25
2016,6,12,8,45,815.0,103.0,3.4,28.5,651.5,325.83,225.87
2016,6,12,9,0,830.0,106.0,3.5,29.0,696.0,382.26,272.47
2016,6,12,9,15,841.5,108.5,3.45,29.0,736.5,431.55,313.45
