Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,9,30,853.0,111.0,3.4,29.0,777.0,481.27,353.83
2016,6,12,9,45,856.5,115.5,3.35,29.5,811.0,528.87,390.86
2016,6,12,10,0,860.0,120.0,3.3,30.0,845.0,575.79,426.21
2016,6,12,10,15,644.5,243.0,3.25,30.0,797.0,586.49,433.11
2016,6,12,10,30,429.0,366.0,3.2,30.0,749.0,586.15,430.38
2016,6,12,10,45,396.5,392.0,3.2,30.5,753.0,612.9,447.94
2016,6,12,11,0,364.0,418.0,3.2,31.0,757.0,632.66,460.13
2016,6,12,11,15,624.0,274.5,3.2,31.0,867.5,719.61,526.08
2016,6,12,11,30,884.0,131.0,3.2,31.0,978.0,822.18,598.33
2016,6,12,11,45,884.0,132.0,3.2,31.0,985.5,853.85,618.32
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,883.38,637.33
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,909.35,654.29
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,932.96,669.75
2016,6,12,12,45,877.5,135.0,3.4,31.5,986.0,951.29,680.82
2016,6,12,13,0,872.0,137.0,3.5,32.0,978.0,966.88,690.19
2016,6,12,13,15,867.5,136.0,3.55,32.0,962.5,977.72,697.68
2016,6,12,13,30,863.0,135.0,3.6,32.0,947.0,985.61,703.43
2016,6,12,13,45,854.5,135.5,3.65,32.0,924.5,988.08,705.84
2016,6,12,14,0,846.0,136.0,3.7,32.0,902.0,987.57,706.5
2016,6,12,14,15,838.0,134.5,3.65,32.0,873.5,982.58,703.78
2016,6,12,14,30,830.0,133.0,3.6,32.0,845.0,974.67,699.32
2016,6,12,14,45,812.0,135.0,3.6,32.0,809.0,966.76,695.32
2016,6,12,15,0,794.0,137.0,3.6,32.0,773.0,947.5,684.06
2016,6,12,15,15,781.0,134.5,3.5,31.5,734.0,925.7,672.01
2016,6,12,15,30,768.0,132.0,3.4,31.0,695.0,901.5,658.39
2016,6,12,15,45,744.5,132.0,3.3,31.0,650.5,867.97,637.22
2016,6,12,16,0,721.0,132.0,3.2,31.0,606.0,837.63,618.19
2016,6,12,16,15,700.5,127.5,3.05,30.5,560.0,798.9,594.27
2016,6,12,16,30,680.0,123.0,2.9,30.0,514.0,758.94,569.29
2016,6,12,16,45,649.0,119.5,2.75,30.0,465.0,710.34,536.83
2016,6,12,17,0,618.0,116.0,2.6,30.0,416.0,661.64,503.9
2016,6,12,17,15,583.5,109.0,2.4,29.5,367.0,606.32,466.39
2016,6,12,17,30,549.0,102.0,2.2,29.0,318.0,551.78,427.69
2016,6,12,17,45,493.5,96.0,2.05,28.5,268.5,479.56,374.8
2016,6,12,18,0,438.0,90.0,1.9,28.0,219.0,417.25,327.58
2016,6,12,18,15,378.0,78.0,1.8,27.0,174.5,348.41,274.48
2016,6,12,18,30,318.0,66.0,1.7,26.0,130.0,284.28,223.04
2016,6,12,18,45,234.5,51.5,1.65,25.5,91.0,209.61,161.36
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,142.84,103.65
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,62.47,14.09
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,116.0,12.5,1.6,16.5,21.0,11.91,0.0
2016,6,13,5,30,232.0,25.0,1.8,17.0,42.0,20.26,8.21
2016,6,13,5,45,350.0,35.0,2.05,17.5,83.0,27.41,17.66
2016,6,13,6,0,468.0,45.0,2.3,18.0,124.0,34.2,24.14
2016,6,13,6,15,538.5,52.5,2.4,18.5,173.0,38.4,28.11
2016,6,13,6,30,609.0,60.0,2.5,19.0,222.0,42.4,31.71
2016,6,13,6,45,664.0,64.5,2.7,19.5,275.5,43.8,32.89
2016,6,13,7,0,719.0,69.0,2.9,20.0,329.0,49.76,37.95
2016,6,13,7,15,752.0,73.0,2.9,20.0,382.5,50.79,38.73
2016,6,13,7,30,785.0,77.0,2.9,20.0,436.0,89.39,46.87
2016,6,13,7,45,813.5,79.0,2.95,20.5,489.0,134.56,71.69
2016,6,13,8,0,842.0,81.0,3.0,21.0,542.0,183.04,106.84
2016,6,13,8,15,859.0,84.0,2.9,21.5,591.5,240.16,153.51
2016,6,13,8,30,876.0,87.0,2.8,22.0,641.0,291.89,197.69
2016,6,13,8,45,892.5,87.5,2.75,22.5,687.5,343.03,241.87
2016,6,13,9,0,909.0,88.0,2.7,23.0,734.0,395.42,286.54
2016,6,13,9,15,918.5,90.0,2.6,23.0,775.5,447.28,330.43
2016,6,13,9,30,928.0,92.0,2.5,23.0,817.0,499.32,373.25
2016,6,13,9,45,937.5,92.5,2.4,23.5,853.0,550.08,413.07
2016,6,13,10,0,947.0,93.0,2.3,24.0,889.0,600.58,451.27
2016,6,13,10,15,952.0,94.0,2.15,24.5,918.5,648.37,485.92
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,695.07,518.46
2016,6,13,10,45,961.0,95.5,1.9,25.5,971.0,739.39,548.47
2016,6,13,11,0,965.0,96.0,1.8,26.0,994.0,782.16,574.76
2016,6,13,11,15,966.5,96.5,1.7,26.0,1009.5,821.32,598.98
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,858.42,621.45
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,892.5,640.94
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,924.21,658.65
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.0,952.09,675.06
2016,6,13,12,30,968.0,98.0,1.4,27.0,1041.0,977.32,689.73
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.0,997.52,699.87
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,1014.7,708.15
2016,6,13,13,15,955.0,101.5,1.25,28.0,1010.5,1028.25,715.64
2016,6,13,13,30,952.0,101.0,1.2,28.0,996.0,1038.63,721.3
2016,6,13,13,45,946.5,100.5,1.15,28.0,974.0,1043.35,723.65
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,1044.81,724.21
2016,6,13,14,15,935.0,99.0,1.05,28.0,924.0,1042.01,722.37
2016,6,13,14,30,929.0,98.0,1.0,28.0,896.0,1036.02,718.77
2016,6,13,14,45,920.0,97.0,0.95,28.0,861.0,1023.92,711.66
2016,6,13,15,0,911.0,96.0,0.9,28.0,826.0,1008.81,702.92
2016,6,13,15,15,901.0,94.0,0.85,28.0,786.0,988.72,691.28
2016,6,13,15,30,891.0,92.0,0.8,28.0,746.0,965.87,678.09
2016,6,13,15,45,877.0,90.0,0.8,28.0,701.0,936.66,662.02
2016,6,13,16,0,863.0,88.0,0.8,28.0,656.0,905.2,644.52
2016,6,13,16,15,846.0,85.5,0.75,28.0,608.0,868.39,622.64
2016,6,13,16,30,829.0,83.0,0.7,28.0,560.0,829.91,599.56
2016,6,13,16,45,806.0,80.0,0.7,28.5,509.0,791.45,575.93
2016,6,13,17,0,783.0,77.0,0.7,29.0,458.0,744.79,546.56
2016,6,13,17,15,753.5,73.0,0.6,28.5,406.0,691.25,512.78
2016,6,13,17,30,724.0,69.0,0.5,28.0,354.0,637.85,478.28
2016,6,13,17,45,683.0,64.0,0.45,27.5,302.0,575.62,437.07
2016,6,13,18,0,642.0,59.0,0.4,27.0,250.0,518.57,396.94
2016,6,13,18,15,583.0,53.0,0.4,26.0,201.0,448.18,345.71
2016,6,13,18,30,524.0,47.0,0.4,25.0,152.0,381.95,294.86
2016,6,13,18,45,432.0,38.5,0.45,24.5,108.5,299.73,229.02
2016,6,13,19,0,340.0,30.0,0.5,24.0,65.0,225.92,165.09
2016,6,13,19,15,170.0,15.0,0.5,23.5,32.5,109.0,32.5
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,93.0,12.5,1.5,15.5,19.0,11.91,0.0
2016,6,14,5,30,186.0,25.0,1.7,16.0,38.0,19.63,7.79
2016,6,14,5,45,291.0,36.5,1.95,17.0,76.5,28.78,18.86
2016,6,14,6,0,396.0,48.0,2.2,18.0,115.0,36.83,26.42
2016,6,14,6,15,465.0,57.0,2.15,18.5,161.0,42.17,31.4
2016,6,14,6,30,534.0,66.0,2.1,19.0,207.0,47.22,35.93
2016,6,14,6,45,586.5,71.5,2.05,19.5,258.0,49.09,37.52
2016,6,14,7,0,639.0,77.0,2.0,20.0,309.0,50.87,38.93
2016,6,14,7,15,674.0,82.5,2.05,20.5,360.0,52.46,40.1
2016,6,14,7,30,709.0,88.0,2.1,21.0,411.0,88.78,48.32
2016,6,14,7,45,738.0,91.0,2.15,22.0,462.5,136.39,75.75
2016,6,14,8,0,767.0,94.0,2.2,23.0,514.0,181.85,108.06
2016,6,14,8,15,787.0,97.5,2.25,23.5,562.5,229.16,146.21
2016,6,14,8,30,807.0,101.0,2.3,24.0,611.0,278.61,187.82
2016,6,14,8,45,824.0,103.0,2.35,25.0,657.0,327.92,229.41
2016,6,14,9,0,841.0,105.0,2.4,26.0,703.0,384.69,275.95
2016,6,14,9,15,852.5,107.5,2.3,26.0,743.5,434.5,317.29
2016,6,14,9,30,864.0,110.0,2.2,26.0,784.0,484.75,357.87
2016,6,14,9,45,873.0,111.5,2.15,26.5,819.5,533.16,395.36
2016,6,14,10,0,882.0,113.0,2.1,27.0,855.0,581.35,431.44
2016,6,14,10,15,888.5,114.5,2.05,27.0,884.5,627.66,465.91
2016,6,14,10,30,895.0,116.0,2.0,27.0,914.0,673.12,498.85
2016,6,14,10,45,899.0,117.0,1.95,27.5,936.5,715.45,527.72
2016,6,14,11,0,903.0,118.0,1.9,28.0,959.0,756.37,554.08
2016,6,14,11,15,905.5,119.0,1.85,28.0,974.5,794.59,578.3
2016,6,14,11,30,908.0,120.0,1.8,28.0,990.0,830.99,601.05
2016,6,14,11,45,908.5,121.0,1.75,28.5,998.0,863.79,620.0
2016,6,14,12,0,909.0,122.0,1.7,29.0,1006.0,894.42,637.32
2016,6,14,12,15,908.5,122.0,1.65,29.0,1006.5,920.98,653.16
2016,6,14,12,30,908.0,122.0,1.6,29.0,1007.0,945.1,667.41
2016,6,14,12,45,907.0,121.0,1.6,29.5,1000.5,965.25,678.45
2016,6,14,13,0,906.0,120.0,1.6,30.0,994.0,982.64,687.83
2016,6,14,13,15,902.5,119.5,1.6,30.0,980.0,995.24,695.71
2016,6,14,13,30,899.0,119.0,1.6,30.0,966.0,1004.84,701.89
2016,6,14,13,45,892.5,119.5,1.6,30.0,944.5,1009.44,705.15
2016,6,14,14,0,886.0,120.0,1.6,30.0,923.0,1010.97,706.72
2016,6,14,14,15,879.0,118.5,1.55,30.0,895.0,1006.89,704.28
2016,6,14,14,30,872.0,117.0,1.5,30.0,867.0,999.78,700.15
2016,6,14,14,45,862.0,116.0,1.5,30.0,833.0,987.26,693.58
2016,6,14,15,0,852.0,115.0,1.5,30.0,799.0,971.93,685.42
2016,6,14,15,15,841.0,113.0,1.4,29.5,760.0,951.84,674.33
2016,6,14,15,30,830.0,111.0,1.3,29.0,721.0,929.2,661.69
2016,6,14,15,45,814.5,108.5,1.25,29.0,677.0,907.6,649.16
2016,6,14,16,0,799.0,106.0,1.2,29.0,633.0,875.6,629.99
2016,6,14,16,15,780.5,103.0,1.1,29.0,586.0,838.42,606.82
2016,6,14,16,30,762.0,100.0,1.0,29.0,539.0,799.71,582.54
2016,6,14,16,45,735.5,96.5,0.95,29.0,489.0,752.36,552.98
2016,6,14,17,0,709.0,93.0,0.9,29.0,439.0,708.23,525.18
2016,6,14,17,15,677.5,88.0,0.85,28.5,388.5,654.64,491.3
2016,6,14,17,30,646.0,83.0,0.8,28.0,338.0,601.52,456.83
2016,6,14,17,45,601.5,77.5,0.8,27.5,288.0,539.43,414.58
2016,6,14,18,0,557.0,72.0,0.8,27.0,238.0,479.46,371.46
2016,6,14,18,15,497.0,63.5,0.8,26.0,190.5,408.74,318.9
2016,6,14,18,30,437.0,55.0,0.8,25.0,143.0,342.27,267.01
2016,6,14,18,45,349.5,44.5,0.85,24.0,102.0,263.68,203.51
2016,6,14,19,0,262.0,34.0,0.9,23.0,61.0,193.04,142.47
2016,6,14,19,15,131.0,17.0,0.95,22.5,30.5,92.03,29.81
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,10.0,1.5,18.0,10.0,9.53,0.0
2016,6,15,5,30,0.0,20.0,1.6,18.0,20.0,18.57,6.9
2016,6,15,5,45,27.5,42.0,1.7,18.5,46.5,36.72,25.42
2016,6,15,6,0,55.0,64.0,1.8,19.0,73.0,54.41,41.45
2016,6,15,6,15,82.0,88.5,1.65,19.0,107.5,70.81,56.21
2016,6,15,6,30,109.0,113.0,1.5,19.0,142.0,88.51,71.83
2016,6,15,6,45,159.5,126.0,1.4,19.5,178.5,98.6,80.4
2016,6,15,7,0,210.0,139.0,1.3,20.0,215.0,102.16,83.14
2016,6,15,7,15,133.0,160.0,1.15,20.5,210.5,122.35,99.87
2016,6,15,7,30,56.0,181.0,1.0,21.0,206.0,149.37,114.82
2016,6,15,7,45,54.5,201.5,0.85,21.5,228.5,170.15,129.77
2016,6,15,8,0,53.0,222.0,0.7,22.0,251.0,190.98,145.02
2016,6,15,8,15,37.0,224.5,0.55,22.5,246.0,195.97,148.61
2016,6,15,8,30,21.0,227.0,0.4,23.0,241.0,206.3,156.23
2016,6,15,8,45,12.0,196.5,0.3,23.5,204.5,180.95,136.35
2016,6,15,9,0,3.0,166.0,0.2,24.0,168.0,152.94,114.58
2016,6,15,9,15,25.0,249.0,0.35,24.5,268.5,227.59,170.63
2016,6,15,9,30,47.0,332.0,0.5,25.0,369.0,307.7,228.76
2016,6,15,9,45,34.0,317.0,0.7,26.0,344.5,294.35,218.1
2016,6,15,10,0,21.0,302.0,0.9,27.0,320.0,284.94,210.69
2016,6,15,10,15,23.0,320.5,0.95,27.5,341.0,304.53,224.41
2016,6,15,10,30,25.0,339.0,1.0,28.0,362.0,319.22,234.35
2016,6,15,10,45,19.0,298.5,1.05,28.5,316.5,286.75,210.34
2016,6,15,11,0,13.0,258.0,1.1,29.0,271.0,247.57,181.52
2016,6,15,11,15,381.0,232.0,1.05,29.0,597.0,499.8,369.83
2016,6,15,11,30,749.0,206.0,1.0,29.0,923.0,782.85,561.99
2016,6,15,11,45,756.5,202.5,1.0,29.5,933.0,814.11,577.61
2016,6,15,12,0,764.0,199.0,1.0,30.0,943.0,844.01,594.8
2016,6,15,12,15,512.0,342.0,1.0,30.0,841.0,783.86,551.34
2016,6,15,12,30,260.0,485.0,1.0,30.0,739.0,705.06,494.25
2016,6,15,12,45,267.0,480.0,1.05,30.5,739.5,719.65,504.39
2016,6,15,13,0,274.0,475.0,1.1,31.0,740.0,733.4,513.03
2016,6,15,13,15,501.0,345.5,1.15,31.0,820.5,842.57,590.13
2016,6,15,13,30,728.0,216.0,1.2,31.0,901.0,948.29,660.47
2016,6,15,13,45,523.5,320.5,1.25,31.0,808.0,861.33,602.66
2016,6,15,14,0,319.0,425.0,1.3,31.0,715.0,763.59,536.53
2016,6,15,14,15,328.0,408.0,1.35,31.0,698.0,760.71,537.28
2016,6,15,14,30,337.0,391.0,1.4,31.0,681.0,756.16,536.08
2016,6,15,14,45,519.5,288.0,1.5,31.0,715.0,842.41,599.26
2016,6,15,15,0,702.0,185.0,1.6,31.0,749.0,915.49,650.31
2016,6,15,15,15,539.5,245.5,1.6,31.0,666.0,813.01,583.21
2016,6,15,15,30,377.0,306.0,1.6,31.0,583.0,705.35,510.21
2016,6,15,15,45,375.0,285.5,1.6,31.0,547.0,677.29,493.86
2016,6,15,16,0,373.0,265.0,1.6,31.0,511.0,647.71,475.62
2016,6,15,16,15,206.0,246.0,1.55,30.5,380.5,455.87,340.69
2016,6,15,16,30,39.0,227.0,1.5,30.0,250.0,272.39,204.44
2016,6,15,16,45,19.5,157.0,1.45,30.0,168.5,168.51,126.78
2016,6,15,17,0,0.0,87.0,1.4,30.0,87.0,81.16,58.85
2016,6,15,17,15,0.0,76.5,1.3,29.5,76.5,71.21,51.42
2016,6,15,17,30,0.0,66.0,1.2,29.0,66.0,61.39,43.88
2016,6,15,17,45,0.0,56.0,1.15,28.5,56.0,52.06,36.59
2016,6,15,18,0,0.0,46.0,1.1,28.0,46.0,42.73,29.18
2016,6,15,18,15,0.0,36.5,1.0,27.5,36.5,33.88,22.02
2016,6,15,18,30,0.0,27.0,0.9,27.0,27.0,25.04,14.74
2016,6,15,18,45,0.0,18.5,0.8,26.5,18.5,17.14,8.16
2016,6,15,19,0,0.0,10.0,0.7,26.0,10.0,9.26,1.54
2016,6,15,19,15,0.0,5.0,0.7,25.5,5.0,4.62,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,7.5,1.25,21.0,7.5,7.15,0.0
2016,6,16,5,30,0.0,15.0,1.4,21.0,15.0,13.91,3.58
2016,6,16,5,45,0.0,30.5,1.6,21.5,30.5,28.23,17.99
2016,6,16,6,0,0.0,46.0,1.8,22.0,46.0,41.99,30.35
2016,6,16,6,15,0.0,65.0,1.85,22.0,65.0,58.42,44.9
2016,6,16,6,30,0.0,84.0,1.9,22.0,84.0,74.68,59.13
2016,6,16,6,45,4.5,103.5,2.0,22.5,105.0,91.18,73.18
2016,6,16,7,0,9.0,123.0,2.1,23.0,126.0,107.55,86.81
2016,6,16,7,15,109.5,154.5,2.25,23.5,204.0,118.81,95.87
2016,6,16,7,30,210.0,186.0,2.4,24.0,282.0,152.37,112.18
2016,6,16,7,45,479.0,137.5,2.6,25.0,389.5,142.57,90.06
2016,6,16,8,0,748.0,89.0,2.8,26.0,497.0,174.35,101.79
2016,6,16,8,15,768.5,92.0,2.85,26.5,545.0,220.33,138.56
2016,6,16,8,30,789.0,95.0,2.9,27.0,593.0,268.5,178.81
2016,6,16,8,45,808.5,96.0,2.95,27.5,639.0,323.24,224.51
2016,6,16,9,0,828.0,97.0,3.0,28.0,685.0,372.89,266.03
2016,6,16,9,15,840.5,99.0,3.0,28.5,726.0,421.96,306.42
2016,6,16,9,30,853.0,101.0,3.0,29.0,767.0,471.57,346.14
2016,6,16,9,45,864.0,102.0,3.05,29.5,803.0,519.96,383.96
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,568.33,420.68
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.0,614.84,455.64
2016,6,16,10,30,890.0,106.0,3.0,30.0,899.0,660.62,489.2
2016,6,16,10,45,896.0,106.5,3.0,30.5,923.0,703.6,519.21
2016,6,16,11,0,902.0,107.0,3.0,31.0,947.0,745.34,546.63
2016,6,16,11,15,906.0,108.0,2.95,31.0,964.0,784.6,572.1
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,822.14,596.18
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,856.1,616.77
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,888.01,635.84
2016,6,16,12,15,916.5,109.0,2.85,32.0,1001.5,915.54,652.91
2016,6,16,12,30,917.0,109.0,2.8,32.0,1003.0,940.63,668.39
2016,6,16,12,45,916.5,108.0,2.8,32.0,997.5,961.29,681.43
2016,6,16,13,0,916.0,107.0,2.8,32.0,992.0,979.18,692.79
2016,6,16,13,15,913.0,106.5,2.7,32.0,978.0,992.27,700.35
2016,6,16,13,30,910.0,106.0,2.6,32.0,964.0,1002.34,706.08
2016,6,16,13,45,906.0,105.0,2.55,32.0,943.0,1007.84,709.51
2016,6,16,14,0,902.0,104.0,2.5,32.0,922.0,1010.23,711.15
2016,6,16,14,15,895.0,102.5,2.4,32.0,894.0,1006.0,708.3
2016,6,16,14,30,888.0,101.0,2.3,32.0,866.0,998.69,703.68
2016,6,16,14,45,878.0,100.0,2.2,32.0,831.5,985.94,695.79
2016,6,16,15,0,868.0,99.0,2.1,32.0,797.0,970.34,686.25
2016,6,16,15,15,857.5,97.5,2.0,32.0,758.0,950.95,674.44
2016,6,16,15,30,847.0,96.0,1.9,32.0,719.0,928.98,661.1
2016,6,16,15,45,829.5,95.0,1.8,32.0,675.0,898.55,642.43
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,866.17,622.55
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,836.85,605.62
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,798.25,582.4
2016,6,16,16,45,746.5,87.0,1.7,32.0,487.0,751.05,553.17
2016,6,16,17,0,717.0,86.0,1.7,32.0,437.0,703.46,523.17
2016,6,16,17,15,686.0,81.5,1.55,31.5,387.0,653.75,490.98
2016,6,16,17,30,655.0,77.0,1.4,31.0,337.0,601.36,456.13
2016,6,16,17,45,607.0,72.5,1.3,30.5,286.5,537.77,412.23
2016,6,16,18,0,559.0,68.0,1.2,30.0,236.0,476.61,367.55
2016,6,16,18,15,499.5,60.5,1.15,29.0,189.5,407.36,315.93
2016,6,16,18,30,440.0,53.0,1.1,28.0,143.0,342.33,265.14
2016,6,16,18,45,351.5,43.0,1.1,27.5,102.0,263.62,201.42
2016,6,16,19,0,263.0,33.0,1.1,27.0,61.0,192.97,140.9
2016,6,16,19,15,131.5,16.5,1.2,26.5,30.5,91.8,33.71
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,100.5,11.5,1.5,21.0,19.0,10.96,0.0
2016,6,17,5,30,201.0,23.0,1.7,21.0,38.0,18.37,6.43
2016,6,17,5,45,304.5,33.5,1.95,21.5,75.5,26.04,16.14
2016,6,17,6,0,408.0,44.0,2.2,22.0,113.0,33.29,22.91
2016,6,17,6,15,475.5,51.5,2.35,22.5,158.0,37.5,26.82
2016,6,17,6,30,543.0,59.0,2.5,23.0,203.0,41.51,30.37
2016,6,17,6,45,591.0,64.5,2.7,23.5,252.0,43.67,32.2
2016,6,17,7,0,639.0,70.0,2.9,24.0,301.0,45.69,33.81
2016,6,17,7,15,672.0,74.5,2.95,24.0,350.5,46.8,34.66
2016,6,17,7,30,705.0,79.0,3.0,24.0,400.0,85.94,45.96
2016,6,17,7,45,731.0,82.5,3.05,24.5,449.5,127.88,68.69
2016,6,17,8,0,757.0,86.0,3.1,25.0,499.0,172.88,100.73
2016,6,17,8,15,776.0,89.0,3.05,25.5,546.5,218.99,137.82
2016,6,17,8,30,795.0,92.0,3.0,26.0,594.0,267.15,178.3
2016,6,17,8,45,561.0,198.5,3.0,26.5,565.5,320.54,229.13
2016,6,17,9,0,327.0,305.0,3.0,27.0,537.0,358.35,263.93
2016,6,17,9,15,175.5,297.0,3.0,27.0,422.5,319.41,238.2
2016,6,17,9,30,24.0,289.0,3.0,27.0,308.0,270.15,202.58
2016,6,17,9,45,190.5,331.0,3.0,27.5,490.5,377.61,282.1
2016,6,17,10,0,357.0,373.0,3.0,28.0,673.0,508.19,376.57
2016,6,17,10,15,206.0,387.0,3.0,28.0,562.0,457.19,338.85
2016,6,17,10,30,55.0,401.0,3.0,28.0,451.0,390.75,289.05
2016,6,17,10,45,27.5,254.5,3.05,28.0,279.5,250.22,186.08
2016,6,17,11,0,0.0,108.0,3.1,28.0,108.0,100.76,72.68
2016,6,17,11,15,8.0,203.5,3.15,28.0,212.0,195.03,144.79
2016,6,17,11,30,16.0,299.0,3.2,28.0,316.0,289.81,215.31
2016,6,17,11,45,139.0,391.5,3.25,28.0,527.5,478.51,355.18
2016,6,17,12,0,262.0,484.0,3.3,28.0,739.0,677.39,495.57
2016,6,17,12,15,147.5,443.5,3.4,28.0,587.5,551.26,405.01
2016,6,17,12,30,33.0,403.0,3.5,28.0,436.0,413.15,304.39
2016,6,17,12,45,32.5,398.0,3.65,28.0,430.0,411.7,304.11
2016,6,17,13,0,32.0,393.0,3.8,28.0,424.0,409.95,303.14
2016,6,17,13,15,121.5,433.5,3.95,27.5,548.5,548.2,406.04
2016,6,17,13,30,211.0,474.0,4.1,27.0,673.0,682.64,503.45
2016,6,17,13,45,531.5,299.0,4.25,27.0,785.5,847.14,627.73
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,981.21,721.67
2016,6,17,14,15,434.0,202.0,4.5,26.5,596.5,665.76,503.98
2016,6,17,14,30,16.0,280.0,4.6,26.0,295.0,284.34,213.99
2016,6,17,14,45,10.5,225.5,4.7,26.0,235.0,225.57,170.47
2016,6,17,15,0,5.0,171.0,4.8,26.0,175.0,166.95,125.65
2016,6,17,15,15,19.5,232.5,4.8,25.5,247.5,242.43,185.01
2016,6,17,15,30,34.0,294.0,4.8,25.0,320.0,334.59,256.31
2016,6,17,15,45,105.5,298.5,4.8,25.0,370.0,423.62,326.47
2016,6,17,16,0,177.0,303.0,4.8,25.0,420.0,496.42,383.66
2016,6,17,16,15,458.0,202.0,4.7,24.5,474.0,661.11,515.31
2016,6,17,16,30,739.0,101.0,4.6,24.0,528.0,781.82,607.44
2016,6,17,16,45,390.5,146.0,4.55,24.0,370.0,517.52,410.17
2016,6,17,17,0,42.0,191.0,4.5,24.0,212.0,237.17,185.74
2016,6,17,17,15,39.0,170.0,4.35,23.5,187.5,212.03,167.17
2016,6,17,17,30,36.0,149.0,4.2,23.0,163.0,186.8,147.73
2016,6,17,17,45,291.0,110.0,4.05,22.5,199.5,342.5,279.04
2016,6,17,18,0,546.0,71.0,3.9,22.0,236.0,472.1,384.08
2016,6,17,18,15,487.0,63.5,3.6,21.5,189.5,403.64,327.79
2016,6,17,18,30,428.0,56.0,3.3,21.0,143.0,339.27,273.75
2016,6,17,18,45,342.0,45.0,3.05,21.0,102.5,261.14,206.75
2016,6,17,19,0,256.0,34.0,2.8,21.0,62.0,188.82,142.28
2016,6,17,19,15,128.0,17.0,2.65,20.5,31.0,91.41,36.58
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,78.5,13.0,2.75,16.0,19.0,12.39,0.0
2016,6,18,5,30,157.0,26.0,2.8,16.0,38.0,20.46,7.92
2016,6,18,5,45,260.0,39.5,2.9,16.5,75.5,30.58,20.38
2016,6,18,6,0,363.0,53.0,3.0,17.0,113.0,40.31,29.53
2016,6,18,6,15,434.5,62.5,3.1,17.5,159.5,47.16,35.89
2016,6,18,6,30,506.0,72.0,3.2,18.0,206.0,52.43,40.64
2016,6,18,6,45,551.5,80.5,3.35,19.0,255.5,56.47,44.05
2016,6,18,7,0,597.0,89.0,3.5,20.0,305.0,60.24,47.07
2016,6,18,7,15,633.5,95.5,3.55,20.5,356.0,62.14,48.48
2016,6,18,7,30,670.0,102.0,3.6,21.0,407.0,95.97,55.86
2016,6,18,7,45,695.0,108.0,3.65,21.5,456.5,138.25,79.45
2016,6,18,8,0,720.0,114.0,3.7,22.0,506.0,183.51,112.06
2016,6,18,8,15,741.5,118.5,3.75,22.5,555.0,229.79,149.4
2016,6,18,8,30,763.0,123.0,3.8,23.0,604.0,283.8,194.55
2016,6,18,8,45,780.5,126.0,3.85,23.5,649.5,331.79,235.65
2016,6,18,9,0,798.0,129.0,3.9,24.0,695.0,381.39,277.73
2016,6,18,9,15,811.5,131.5,3.95,24.0,736.0,430.36,319.3
2016,6,18,9,30,825.0,134.0,4.0,24.0,777.0,480.12,360.64
2016,6,18,9,45,836.5,135.5,4.05,24.5,813.5,528.63,399.39
2016,6,18,10,0,848.0,137.0,4.1,25.0,850.0,577.32,437.2
2016,6,18,10,15,855.5,139.0,4.1,25.0,880.0,626.52,475.1
2016,6,18,10,30,863.0,141.0,4.1,25.0,910.0,671.82,509.41
2016,6,18,10,45,869.5,141.5,4.15,25.5,933.5,714.34,540.18
2016,6,18,11,0,876.0,142.0,4.2,26.0,957.0,755.72,569.45
2016,6,18,11,15,879.5,143.0,4.2,26.0,973.5,793.96,595.54
2016,6,18,11,30,883.0,144.0,4.2,26.0,990.0,830.53,620.19
2016,6,18,11,45,886.5,143.5,4.25,26.5,999.5,864.01,641.56
2016,6,18,12,0,890.0,143.0,4.3,27.0,1009.0,895.56,661.47
2016,6,18,12,15,890.5,143.0,4.3,27.0,1010.5,922.87,679.54
2016,6,18,12,30,891.0,143.0,4.3,27.0,1012.0,947.88,696.08
2016,6,18,12,45,896.5,138.0,4.3,27.0,1008.0,970.47,711.04
2016,6,18,13,0,902.0,133.0,4.3,27.0,1004.0,990.48,724.34
2016,6,18,13,15,899.5,132.0,4.3,27.0,990.5,1003.87,733.37
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,1014.29,740.58
2016,6,18,13,45,895.5,128.0,4.3,27.0,957.0,1020.65,745.27
2016,6,18,14,0,894.0,125.0,4.3,27.0,937.0,1023.9,748.06
2016,6,18,14,15,888.0,123.5,4.25,26.5,909.5,1021.09,748.21
2016,6,18,14,30,882.0,122.0,4.2,26.0,882.0,1015.22,746.5
2016,6,18,14,45,876.5,118.5,4.2,26.0,849.0,1004.68,740.67
2016,6,18,15,0,871.0,115.0,4.2,26.0,816.0,991.15,732.99
2016,6,18,15,15,861.0,113.0,4.15,26.0,777.0,971.99,721.37
2016,6,18,15,30,851.0,111.0,4.1,26.0,738.0,950.19,708.07
2016,6,18,15,45,841.0,106.5,4.1,26.0,695.5,931.22,697.04
2016,6,18,16,0,831.0,102.0,4.1,26.0,653.0,901.53,678.67
2016,6,18,16,15,814.5,99.0,4.0,25.5,605.5,865.52,656.72
2016,6,18,16,30,798.0,96.0,3.9,25.0,558.0,827.78,633.35
2016,6,18,16,45,781.5,90.5,3.8,25.0,509.0,785.56,605.3
2016,6,18,17,0,765.0,85.0,3.7,25.0,460.0,742.05,576.0
2016,6,18,17,15,736.0,80.5,3.45,24.5,409.0,688.96,539.74
2016,6,18,17,30,707.0,76.0,3.2,24.0,358.0,635.96,502.76
2016,6,18,17,45,673.5,69.5,2.95,23.5,307.5,581.49,463.66
2016,6,18,18,0,640.0,63.0,2.7,23.0,257.0,524.69,420.36
2016,6,18,18,15,583.0,56.5,2.4,22.0,207.5,454.83,365.46
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,388.88,311.38
2016,6,18,18,45,437.5,41.5,1.85,20.0,114.5,308.03,243.5
2016,6,18,19,0,349.0,33.0,1.6,19.0,71.0,235.03,178.37
2016,6,18,19,15,174.5,16.5,1.55,18.5,35.5,115.05,49.72
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,123.0,12.0,1.1,13.5,21.0,11.44,0.0
2016,6,19,5,30,246.0,24.0,1.3,14.0,42.0,19.42,7.2
2016,6,19,5,45,360.0,34.0,1.55,15.0,82.5,26.63,17.15
2016,6,19,6,0,474.0,44.0,1.8,16.0,123.0,33.45,23.69
2016,6,19,6,15,543.5,51.0,1.7,16.5,171.0,37.27,27.36
2016,6,19,6,30,613.0,58.0,1.6,17.0,219.0,40.92,30.69
2016,6,19,6,45,660.0,63.0,1.5,18.0,271.0,42.77,32.21
2016,6,19,7,0,707.0,68.0,1.4,19.0,323.0,49.03,37.5
2016,6,19,7,15,686.0,78.0,1.45,19.5,357.0,49.4,37.63
2016,6,19,7,30,665.0,88.0,1.5,20.0,391.0,84.89,47.27
2016,6,19,7,45,684.0,96.5,1.55,21.0,439.5,128.11,71.75
2016,6,19,8,0,703.0,105.0,1.6,22.0,488.0,173.72,104.59
2016,6,19,8,15,778.0,98.5,1.6,22.5,558.5,225.91,144.09
2016,6,19,8,30,853.0,92.0,1.6,23.0,629.0,287.2,192.74
2016,6,19,8,45,865.0,95.5,1.65,23.5,674.5,338.17,236.18
2016,6,19,9,0,877.0,99.0,1.7,24.0,720.0,390.02,279.83
2016,6,19,9,15,888.0,101.0,1.7,24.0,761.5,440.95,322.35
2016,6,19,9,30,899.0,103.0,1.7,24.0,803.0,492.25,364.07
2016,6,19,9,45,908.0,104.0,1.75,24.5,839.0,541.89,402.9
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,591.28,440.35
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,638.86,476.05
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,685.53,510.16
2016,6,19,10,45,934.0,108.0,1.8,25.5,958.5,729.12,540.3
2016,6,19,11,0,939.0,108.0,1.8,26.0,982.0,771.31,567.62
2016,6,19,11,15,941.5,109.0,1.8,26.0,998.0,810.92,593.16
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,848.63,617.24
2016,6,19,11,45,945.5,110.0,1.8,26.5,1022.5,882.58,637.44
2016,6,19,12,0,947.0,110.0,1.8,27.0,1031.0,914.31,656.04
2016,6,19,12,15,946.5,110.0,1.8,27.0,1032.0,941.92,673.21
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,966.98,688.76
2016,6,19,12,45,942.5,111.5,1.8,27.0,1026.0,988.0,701.8
2016,6,19,13,0,939.0,113.0,1.8,27.0,1019.0,1006.15,713.13
2016,6,19,13,15,936.0,112.5,1.75,27.0,1005.0,1019.83,721.09
2016,6,19,13,30,933.0,112.0,1.7,27.0,991.0,1030.42,727.24
2016,6,19,13,45,925.5,113.0,1.7,27.5,969.0,1034.97,729.05
2016,6,19,14,0,918.0,114.0,1.7,28.0,947.0,1036.34,729.08
2016,6,19,14,15,911.5,112.5,1.65,27.5,919.5,1032.96,728.52
2016,6,19,14,30,905.0,111.0,1.6,27.0,892.0,1026.44,726.17
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.5,1013.6,719.36
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,997.92,710.95
2016,6,19,15,15,869.0,111.0,1.55,27.0,782.0,977.7,699.07
2016,6,19,15,30,858.0,109.0,1.5,27.0,743.0,954.84,685.63
2016,6,19,15,45,842.0,107.5,1.45,27.0,698.0,933.55,673.27
2016,6,19,16,0,826.0,106.0,1.4,27.0,653.0,901.87,654.24
2016,6,19,16,15,675.0,140.5,1.3,26.5,566.0,793.15,585.09
2016,6,19,16,30,524.0,175.0,1.2,26.0,479.0,678.14,508.93
2016,6,19,16,45,498.5,164.5,1.2,26.0,433.0,631.14,478.58
2016,6,19,17,0,473.0,154.0,1.2,26.0,387.0,584.13,446.85
2016,6,19,17,15,444.5,144.0,1.1,25.5,343.5,535.69,413.41
2016,6,19,17,30,416.0,134.0,1.0,25.0,300.0,488.06,379.71
2016,6,19,17,45,392.5,117.5,0.95,24.5,256.5,437.19,343.12
2016,6,19,18,0,369.0,101.0,0.9,24.0,213.0,387.17,305.86
2016,6,19,18,15,330.5,85.5,0.85,23.0,171.5,330.16,262.06
2016,6,19,18,30,292.0,70.0,0.8,22.0,130.0,275.86,218.56
2016,6,19,18,45,232.5,54.0,0.8,21.5,93.5,212.75,166.07
2016,6,19,19,0,173.0,38.0,0.8,21.0,57.0,154.96,115.66
2016,6,19,19,15,86.5,19.0,0.8,20.5,28.5,77.21,32.56
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,104.5,12.0,1.05,14.5,19.5,11.44,0.0
2016,6,20,5,30,209.0,24.0,1.2,15.0,39.0,19.43,6.98
2016,6,20,5,45,318.0,35.0,1.4,16.0,78.0,27.56,17.85
2016,6,20,6,0,427.0,46.0,1.6,17.0,117.0,35.23,25.13
2016,6,20,6,15,497.0,54.0,1.6,17.5,164.0,39.8,29.45
2016,6,20,6,30,567.0,62.0,1.6,18.0,211.0,44.13,33.37
2016,6,20,6,45,617.0,67.5,1.6,19.0,262.0,46.18,35.06
2016,6,20,7,0,667.0,73.0,1.6,20.0,313.0,48.12,36.54
2016,6,20,7,15,701.0,77.5,1.65,21.0,364.5,49.14,37.15
2016,6,20,7,30,735.0,82.0,1.7,22.0,416.0,88.21,48.03
2016,6,20,7,45,762.5,85.5,1.8,23.0,467.0,131.72,71.07
2016,6,20,8,0,790.0,89.0,1.9,24.0,518.0,178.45,103.89
2016,6,20,8,15,809.0,92.0,1.8,24.5,567.0,226.2,142.03
2016,6,20,8,30,828.0,95.0,1.7,25.0,616.0,276.01,183.58
2016,6,20,8,45,844.5,97.0,1.6,25.5,662.0,332.58,230.56
2016,6,20,9,0,861.0,99.0,1.5,26.0,708.0,383.78,272.86
2016,6,20,9,15,872.0,101.0,1.4,26.0,749.0,433.91,314.0
2016,6,20,9,30,883.0,103.0,1.3,26.0,790.0,484.42,354.18
2016,6,20,9,45,895.5,102.0,1.2,26.5,827.0,533.38,391.18
2016,6,20,10,0,908.0,101.0,1.1,27.0,864.0,582.41,426.76
2016,6,20,10,15,914.0,102.5,0.95,27.5,893.5,629.56,459.11
2016,6,20,10,30,920.0,104.0,0.8,28.0,923.0,675.82,489.29
2016,6,20,10,45,924.5,105.0,0.7,28.5,946.5,719.54,516.97
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,761.86,541.57
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.0,801.03,563.83
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,838.36,584.46
2016,6,20,11,45,935.5,107.5,0.35,29.5,1010.5,871.64,601.96
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,902.66,617.86
2016,6,20,12,15,936.0,108.5,0.25,30.0,1020.5,930.88,633.16
2016,6,20,12,30,936.0,109.0,0.2,30.0,1022.0,956.62,646.96
2016,6,20,12,45,933.5,109.0,0.2,30.0,1015.5,976.94,658.54
2016,6,20,13,0,931.0,109.0,0.2,30.0,1009.0,994.41,668.58
2016,6,20,13,15,928.5,108.5,0.15,30.0,995.0,1008.42,675.77
2016,6,20,13,30,926.0,108.0,0.1,30.0,981.0,1019.38,681.42
2016,6,20,13,45,919.5,108.0,0.1,30.5,959.5,1023.8,682.93
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,1025.06,682.85
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,1022.63,682.2
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,1017.1,679.95
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,1004.55,673.82
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,989.09,666.21
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,968.76,657.98
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,945.78,648.31
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,916.29,633.43
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,892.62,622.09
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.5,854.96,601.9
2016,6,20,16,30,789.0,92.0,0.4,30.0,551.0,815.7,580.54
2016,6,20,16,45,644.5,120.0,0.5,30.0,473.0,709.59,515.99
2016,6,20,17,0,500.0,148.0,0.6,30.0,395.0,599.19,444.63
2016,6,20,17,15,473.5,137.0,0.6,29.5,350.0,550.13,413.58
2016,6,20,17,30,447.0,126.0,0.6,29.0,305.0,501.67,381.2
2016,6,20,17,45,418.0,111.0,0.65,28.5,259.5,447.4,343.85
2016,6,20,18,0,389.0,96.0,0.7,28.0,214.0,394.39,305.8
2016,6,20,18,15,416.5,76.5,0.7,27.0,181.0,372.22,290.03
2016,6,20,18,30,444.0,57.0,0.7,26.0,148.0,350.53,272.44
2016,6,20,18,45,349.5,46.5,0.75,25.5,106.5,267.51,205.48
2016,6,20,19,0,255.0,36.0,0.8,25.0,65.0,191.72,141.51
2016,6,20,19,15,127.5,18.0,0.85,24.5,32.5,93.53,40.89
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,10.0,1.55,19.0,10.0,9.53,0.0
2016,6,21,5,30,0.0,20.0,1.7,19.0,20.0,18.52,5.99
2016,6,21,5,45,17.0,38.5,1.9,19.5,41.0,34.01,22.92
2016,6,21,6,0,34.0,57.0,2.1,20.0,62.0,49.33,36.87
2016,6,21,6,15,47.5,77.5,2.1,20.5,88.0,65.8,51.52
2016,6,21,6,30,61.0,98.0,2.1,21.0,114.0,81.98,65.65
2016,6,21,6,45,71.5,119.0,2.15,21.5,142.0,98.19,79.48
2016,6,21,7,0,82.0,140.0,2.2,22.0,170.0,114.09,92.73
2016,6,21,7,15,172.0,159.0,2.3,22.5,233.5,121.8,98.81
2016,6,21,7,30,262.0,178.0,2.4,23.0,297.0,140.68,102.27
2016,6,21,7,45,214.5,207.0,2.55,24.0,312.0,180.77,131.35
2016,6,21,8,0,167.0,236.0,2.7,25.0,327.0,208.83,153.5
2016,6,21,8,15,362.5,210.0,2.75,25.5,431.0,233.2,164.38
2016,6,21,8,30,558.0,184.0,2.8,26.0,535.0,275.64,191.87
2016,6,21,8,45,432.5,246.0,2.85,27.0,530.0,317.0,228.74
2016,6,21,9,0,307.0,308.0,2.9,28.0,525.0,352.49,258.7
2016,6,21,9,15,237.5,340.0,2.9,28.0,514.0,376.07,278.08
2016,6,21,9,30,168.0,372.0,2.9,28.0,503.0,385.37,285.88
2016,6,21,9,45,138.0,387.5,2.9,28.5,498.5,395.18,292.71
2016,6,21,10,0,108.0,403.0,2.9,29.0,494.0,408.56,301.62
2016,6,21,10,15,204.5,411.0,2.95,29.0,590.5,474.96,350.28
2016,6,21,10,30,301.0,419.0,3.0,29.0,687.0,550.73,405.11
2016,6,21,10,45,263.0,440.5,3.05,29.5,679.5,561.06,410.9
2016,6,21,11,0,225.0,462.0,3.1,30.0,672.0,572.34,417.3
2016,6,21,11,15,323.0,436.0,3.25,30.0,743.0,634.51,462.99
2016,6,21,11,30,421.0,410.0,3.4,30.0,814.0,704.7,513.59
2016,6,21,11,45,339.5,446.5,3.6,30.5,774.5,691.79,502.18
2016,6,21,12,0,258.0,483.0,3.8,31.0,735.0,672.23,486.42
2016,6,21,12,15,213.0,490.5,3.85,31.0,698.5,652.11,471.89
2016,6,21,12,30,168.0,498.0,3.9,31.0,662.0,629.6,455.55
2016,6,21,12,45,304.5,458.5,3.95,31.5,753.5,732.86,529.35
2016,6,21,13,0,441.0,419.0,4.0,32.0,845.0,840.99,603.92
2016,6,21,13,15,639.5,282.5,3.9,32.0,890.5,913.54,657.65
2016,6,21,13,30,838.0,146.0,3.8,32.0,936.0,970.75,695.52
2016,6,21,13,45,831.5,145.5,3.7,32.0,915.5,974.5,697.44
2016,6,21,14,0,825.0,145.0,3.6,32.0,895.0,975.34,697.97
2016,6,21,14,15,596.5,261.5,3.6,32.0,795.5,889.1,641.32
2016,6,21,14,30,368.0,378.0,3.6,32.0,696.0,772.87,558.53
2016,6,21,14,45,325.5,375.0,3.65,32.0,648.5,730.48,530.71
2016,6,21,15,0,283.0,372.0,3.7,32.0,601.0,687.36,501.57
2016,6,21,15,15,173.0,348.0,3.7,32.0,486.0,540.89,398.53
2016,6,21,15,30,63.0,324.0,3.7,32.0,371.0,395.6,292.81
2016,6,21,15,45,42.0,281.5,3.7,32.0,312.0,330.4,245.88
2016,6,21,16,0,21.0,239.0,3.7,32.0,253.0,253.06,188.73
2016,6,21,16,15,17.5,218.5,3.6,31.5,229.5,229.53,171.99
2016,6,21,16,30,14.0,198.0,3.5,31.0,206.0,206.03,154.93
2016,6,21,16,45,43.5,200.5,3.45,30.5,222.5,247.28,188.33
2016,6,21,17,0,73.0,203.0,3.4,30.0,239.0,276.83,212.66
2016,6,21,17,15,69.0,181.0,3.15,29.5,212.0,248.86,192.04
2016,6,21,17,30,65.0,159.0,2.9,29.0,185.0,220.79,171.12
2016,6,21,17,45,60.0,137.0,2.7,28.5,158.5,191.92,149.13
2016,6,21,18,0,55.0,115.0,2.5,28.0,132.0,163.01,126.6
2016,6,21,18,15,44.5,94.0,2.6,27.5,106.0,131.93,101.72
2016,6,21,18,30,34.0,73.0,2.7,27.0,80.0,101.16,76.55
2016,6,21,18,45,19.0,54.0,2.8,26.5,58.0,71.05,51.47
2016,6,21,19,0,4.0,35.0,2.9,26.0,36.0,37.45,23.53
2016,6,21,19,15,2.0,17.5,2.95,25.5,18.0,17.12,3.12
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
