Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,5,15,74.0,12.0,1.15,20.5,17.0,11.44,0.0
2016,6,22,5,30,148.0,24.0,1.3,21.0,34.0,18.86,5.89
2016,6,22,5,45,252.0,36.5,1.5,21.5,71.0,28.22,17.88
2016,6,22,6,0,356.0,49.0,1.7,22.0,108.0,38.0,26.9
2016,6,22,6,15,383.5,63.5,1.75,22.5,146.5,47.26,35.2
2016,6,22,6,30,411.0,78.0,1.8,23.0,185.0,56.8,43.54
2016,6,22,6,45,471.0,84.0,1.85,24.0,232.5,59.41,45.64
2016,6,22,7,0,531.0,90.0,1.9,25.0,280.0,61.03,46.76
2016,6,22,7,15,609.0,89.5,1.95,25.5,340.0,57.68,43.68
2016,6,22,7,30,687.0,89.0,2.0,26.0,400.0,84.88,46.24
2016,6,22,7,45,719.0,91.5,2.15,26.5,451.0,131.18,71.55
2016,6,22,8,0,751.0,94.0,2.3,27.0,502.0,175.48,102.04
2016,6,22,8,15,771.0,97.5,2.2,27.5,550.0,221.81,138.52
2016,6,22,8,30,791.0,101.0,2.1,28.0,598.0,270.31,178.47
2016,6,22,8,45,809.5,102.0,2.05,28.5,643.5,318.35,218.62
2016,6,22,9,0,828.0,103.0,2.0,29.0,689.0,374.08,264.02
2016,6,22,9,15,674.0,187.0,1.8,29.5,682.0,413.69,297.92
2016,6,22,9,30,520.0,271.0,1.6,30.0,675.0,450.28,326.36
2016,6,22,9,45,510.5,292.5,1.45,30.5,704.5,491.6,355.91
2016,6,22,10,0,501.0,314.0,1.3,31.0,734.0,531.89,383.5
2016,6,22,10,15,505.0,330.0,1.25,31.0,767.0,574.55,413.12
2016,6,22,10,30,509.0,346.0,1.2,31.0,800.0,617.23,441.97
2016,6,22,10,45,525.0,352.5,1.2,31.5,831.0,659.97,469.9
2016,6,22,11,0,541.0,359.0,1.2,32.0,862.0,703.35,497.61
2016,6,22,11,15,536.5,370.5,1.55,32.0,877.0,736.04,521.73
2016,6,22,11,30,532.0,382.0,1.9,32.0,892.0,767.66,544.85
2016,6,22,11,45,501.5,401.5,2.25,32.0,885.5,783.84,557.08
2016,6,22,12,0,471.0,421.0,2.6,32.0,879.0,797.43,567.43
2016,6,22,12,15,655.5,288.5,2.45,31.5,927.0,857.08,612.4
2016,6,22,12,30,840.0,156.0,2.3,31.0,975.0,911.99,649.21
2016,6,22,12,45,606.0,294.0,2.2,31.0,883.0,859.1,611.82
2016,6,22,13,0,372.0,432.0,2.1,31.0,791.0,783.25,555.54
2016,6,22,13,15,427.0,413.5,2.05,31.0,820.5,835.89,591.52
2016,6,22,13,30,482.0,395.0,2.0,31.0,850.0,883.53,622.87
2016,6,22,13,45,404.5,410.5,1.95,31.0,787.0,825.12,583.48
2016,6,22,14,0,327.0,426.0,1.9,31.0,724.0,771.92,547.71
2016,6,22,14,15,288.0,420.5,1.85,31.0,677.0,733.48,522.45
2016,6,22,14,30,249.0,415.0,1.8,31.0,630.0,693.73,495.96
2016,6,22,14,45,267.5,393.5,1.75,31.0,616.5,692.86,496.94
2016,6,22,15,0,286.0,372.0,1.7,31.0,603.0,690.28,496.54
2016,6,22,15,15,289.5,351.0,1.65,31.0,575.0,671.8,485.24
2016,6,22,15,30,293.0,330.0,1.6,31.0,547.0,651.77,473.04
2016,6,22,15,45,290.5,309.0,1.6,31.5,513.0,624.55,455.21
2016,6,22,16,0,288.0,288.0,1.6,32.0,479.0,596.08,436.49
2016,6,22,16,15,274.0,267.5,1.6,31.5,438.5,556.65,411.48
2016,6,22,16,30,260.0,247.0,1.6,31.0,398.0,516.75,385.7
2016,6,22,16,45,252.0,224.0,1.6,31.0,360.0,478.63,360.12
2016,6,22,17,0,244.0,201.0,1.6,31.0,322.0,439.91,333.63
2016,6,22,17,15,322.0,165.5,1.45,30.5,306.5,452.48,346.22
2016,6,22,17,30,400.0,130.0,1.3,30.0,291.0,471.87,362.67
2016,6,22,17,45,369.0,116.5,1.2,29.5,248.5,419.91,324.72
2016,6,22,18,0,338.0,103.0,1.1,29.0,206.0,369.53,287.25
2016,6,22,18,15,350.0,83.5,1.0,28.5,173.0,340.24,264.95
2016,6,22,18,30,362.0,64.0,0.9,28.0,140.0,308.82,239.4
2016,6,22,18,45,276.0,51.5,0.8,27.5,100.0,232.75,177.66
2016,6,22,19,0,190.0,39.0,0.7,27.0,60.0,164.84,120.49
2016,6,22,19,15,95.0,19.5,0.7,26.5,30.0,82.22,36.6
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,29.5,11.5,1.95,23.0,13.5,10.96,0.0
2016,6,23,5,30,59.0,23.0,2.1,23.0,27.0,19.12,5.67
2016,6,23,5,45,116.5,42.5,2.25,23.0,58.5,34.41,22.8
2016,6,23,6,0,174.0,62.0,2.4,23.0,90.0,49.2,36.25
2016,6,23,6,15,227.0,79.5,2.45,23.5,130.0,62.1,47.71
2016,6,23,6,30,280.0,97.0,2.5,24.0,170.0,74.57,58.54
2016,6,23,6,45,346.5,103.5,2.55,24.5,213.5,73.78,57.8
2016,6,23,7,0,413.0,110.0,2.6,25.0,257.0,76.42,59.85
2016,6,23,7,15,414.0,130.0,2.75,25.5,297.0,88.18,69.49
2016,6,23,7,30,415.0,150.0,2.9,26.0,337.0,119.48,80.82
2016,6,23,7,45,389.5,177.5,3.1,26.5,369.5,160.68,107.75
2016,6,23,8,0,364.0,205.0,3.3,27.0,402.0,207.19,143.03
2016,6,23,8,15,294.0,241.5,3.4,27.5,410.0,241.78,172.48
2016,6,23,8,30,224.0,278.0,3.5,28.0,418.0,277.66,202.78
2016,6,23,8,45,253.5,295.5,3.65,28.5,465.5,306.99,224.7
2016,6,23,9,0,283.0,313.0,3.8,29.0,513.0,347.24,254.97
2016,6,23,9,15,299.0,329.5,3.8,29.0,552.0,384.47,283.49
2016,6,23,9,30,315.0,346.0,3.8,29.0,591.0,423.33,312.96
2016,6,23,9,45,241.5,377.5,3.85,29.5,570.5,431.28,318.98
2016,6,23,10,0,168.0,409.0,3.9,30.0,550.0,439.08,323.96
2016,6,23,10,15,131.5,419.0,3.9,30.0,532.0,438.09,323.01
2016,6,23,10,30,95.0,429.0,3.9,30.0,514.0,438.88,323.0
2016,6,23,10,45,126.0,448.0,3.95,30.5,563.5,479.25,351.6
2016,6,23,11,0,157.0,467.0,4.0,31.0,613.0,527.57,385.37
2016,6,23,11,15,202.5,471.0,3.95,31.0,663.5,576.55,420.28
2016,6,23,11,30,248.0,475.0,3.9,31.0,714.0,626.54,455.6
2016,6,23,11,45,229.5,483.5,3.85,31.5,706.0,634.79,459.57
2016,6,23,12,0,211.0,492.0,3.8,32.0,698.0,639.54,461.29
2016,6,23,12,15,225.5,490.5,3.7,32.0,711.0,662.76,477.29
2016,6,23,12,30,240.0,489.0,3.6,32.0,724.0,686.06,493.18
2016,6,23,12,45,247.5,484.5,3.55,32.0,725.5,704.42,505.64
2016,6,23,13,0,255.0,480.0,3.5,32.0,727.0,718.94,515.6
2016,6,23,13,15,160.5,460.5,3.4,32.0,615.5,612.01,440.94
2016,6,23,13,30,66.0,441.0,3.3,32.0,504.0,497.84,359.95
2016,6,23,13,45,162.5,441.5,3.2,32.0,591.5,608.06,439.82
2016,6,23,14,0,259.0,442.0,3.1,32.0,679.0,720.85,518.2
2016,6,23,14,15,271.0,417.5,3.0,31.5,658.0,713.31,514.38
2016,6,23,14,30,283.0,393.0,2.9,31.0,637.0,704.09,510.23
2016,6,23,14,45,313.0,374.5,2.8,31.0,635.0,717.45,520.67
2016,6,23,15,0,343.0,356.0,2.7,31.0,633.0,728.91,529.71
2016,6,23,15,15,452.0,296.5,2.55,31.0,642.5,783.43,569.7
2016,6,23,15,30,561.0,237.0,2.4,31.0,652.0,820.25,597.39
2016,6,23,15,45,584.5,211.0,2.3,31.0,621.0,811.68,592.89
2016,6,23,16,0,608.0,185.0,2.2,31.0,590.0,795.67,583.8
2016,6,23,16,15,586.5,178.5,2.0,30.5,545.5,756.68,558.85
2016,6,23,16,30,565.0,172.0,1.8,30.0,501.0,711.18,529.3
2016,6,23,16,45,431.0,183.0,1.65,30.0,420.5,596.16,447.97
2016,6,23,17,0,297.0,194.0,1.5,30.0,340.0,474.7,360.29
2016,6,23,17,15,292.0,171.5,1.3,29.5,302.0,436.53,334.44
2016,6,23,17,30,287.0,149.0,1.1,29.0,264.0,397.61,306.87
2016,6,23,17,45,250.0,134.5,0.95,28.5,225.0,345.68,268.29
2016,6,23,18,0,213.0,120.0,0.8,28.0,186.0,296.26,230.67
2016,6,23,18,15,180.5,100.0,0.8,27.5,148.5,244.96,191.03
2016,6,23,18,30,148.0,80.0,0.8,27.0,111.0,195.86,151.81
2016,6,23,18,45,107.0,59.5,0.8,26.5,79.0,134.61,102.06
2016,6,23,19,0,66.0,39.0,0.8,26.0,47.0,85.38,60.79
2016,6,23,19,15,33.0,19.5,0.8,26.0,23.5,40.09,15.46
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,1.85,22.0,7.5,7.15,0.0
2016,6,24,5,30,0.0,15.0,1.9,22.0,15.0,13.91,2.4
2016,6,24,5,45,1.0,34.0,2.0,22.5,34.0,30.97,19.99
2016,6,24,6,0,2.0,53.0,2.1,23.0,53.0,47.36,34.68
2016,6,24,6,15,14.0,73.0,2.1,23.0,76.5,64.39,49.76
2016,6,24,6,30,26.0,93.0,2.1,23.0,100.0,78.4,62.05
2016,6,24,6,45,38.0,114.0,2.15,23.0,126.5,94.69,76.02
2016,6,24,7,0,50.0,135.0,2.2,23.0,153.0,110.65,89.47
2016,6,24,7,15,203.5,148.0,2.25,23.5,237.5,107.39,86.28
2016,6,24,7,30,357.0,161.0,2.3,24.0,322.0,132.26,93.25
2016,6,24,7,45,468.5,151.5,2.35,24.5,389.0,148.49,95.83
2016,6,24,8,0,580.0,142.0,2.4,25.0,456.0,181.83,115.05
2016,6,24,8,15,625.5,142.5,2.4,25.0,510.0,222.27,145.87
2016,6,24,8,30,671.0,143.0,2.4,25.0,564.0,267.62,182.46
2016,6,24,8,45,552.5,204.5,2.4,25.5,568.0,319.22,228.31
2016,6,24,9,0,434.0,266.0,2.4,26.0,572.0,356.87,261.25
2016,6,24,9,15,422.5,288.5,2.3,26.0,601.0,395.16,291.72
2016,6,24,9,30,411.0,311.0,2.2,26.0,630.0,432.42,320.58
2016,6,24,9,45,312.0,358.0,2.15,26.5,607.0,450.49,334.0
2016,6,24,10,0,213.0,405.0,2.1,27.0,584.0,460.03,339.98
2016,6,24,10,15,249.0,414.0,2.05,27.0,630.0,496.74,366.58
2016,6,24,10,30,285.0,423.0,2.0,27.0,676.0,543.02,399.47
2016,6,24,10,45,288.0,434.5,1.95,27.5,696.5,572.07,418.66
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,601.21,437.63
2016,6,24,11,15,257.0,463.0,1.85,28.0,705.5,607.33,440.75
2016,6,24,11,30,223.0,480.0,1.8,28.0,694.0,613.05,443.54
2016,6,24,11,45,330.5,452.0,1.75,28.0,772.0,688.49,496.76
2016,6,24,12,0,438.0,424.0,1.7,28.0,850.0,771.29,553.18
2016,6,24,12,15,444.0,426.0,1.7,28.0,858.5,798.01,570.1
2016,6,24,12,30,450.0,428.0,1.7,28.0,867.0,823.93,586.92
2016,6,24,12,45,447.0,423.5,1.7,28.5,857.5,834.42,592.54
2016,6,24,13,0,444.0,419.0,1.7,29.0,848.0,843.12,597.16
2016,6,24,13,15,605.0,305.0,1.7,29.0,881.0,901.05,639.88
2016,6,24,13,30,766.0,191.0,1.7,29.0,914.0,953.11,674.89
2016,6,24,13,45,560.5,300.5,1.7,29.5,823.5,876.3,622.16
2016,6,24,14,0,355.0,410.0,1.7,30.0,733.0,782.91,555.91
2016,6,24,14,15,335.0,404.5,1.65,30.0,702.0,763.3,543.85
2016,6,24,14,30,315.0,399.0,1.6,30.0,671.0,742.27,530.16
2016,6,24,14,45,542.5,272.5,1.6,30.0,719.5,848.56,607.54
2016,6,24,15,0,770.0,146.0,1.6,30.0,768.0,934.73,664.88
2016,6,24,15,15,557.0,231.5,1.6,30.0,670.0,819.89,590.28
2016,6,24,15,30,344.0,317.0,1.6,30.0,572.0,686.22,498.31
2016,6,24,15,45,358.0,292.0,1.6,30.0,543.5,669.05,489.8
2016,6,24,16,0,372.0,267.0,1.6,30.0,515.0,649.69,478.75
2016,6,24,16,15,413.5,234.0,1.5,30.0,491.0,657.85,486.22
2016,6,24,16,30,455.0,201.0,1.4,30.0,467.0,648.41,481.73
2016,6,24,16,45,564.0,149.5,1.35,30.0,449.0,675.98,504.5
2016,6,24,17,0,673.0,98.0,1.3,30.0,431.0,688.21,514.17
2016,6,24,17,15,641.5,92.5,1.2,29.5,382.0,635.33,479.33
2016,6,24,17,30,610.0,87.0,1.1,29.0,333.0,582.95,444.57
2016,6,24,17,45,576.5,79.0,1.0,29.0,285.0,526.87,404.66
2016,6,24,18,0,543.0,71.0,0.9,29.0,237.0,472.11,364.08
2016,6,24,18,15,484.5,63.5,0.8,28.5,191.0,403.96,312.59
2016,6,24,18,30,426.0,56.0,0.7,28.0,145.0,339.88,262.23
2016,6,24,18,45,345.5,45.0,0.6,27.5,104.5,264.49,201.49
2016,6,24,19,0,265.0,34.0,0.5,27.0,64.0,196.41,143.89
2016,6,24,19,15,132.5,21.5,0.45,26.5,36.5,102.4,47.99
2016,6,24,19,30,0.0,9.0,0.4,26.0,9.0,8.58,0.0
2016,6,24,19,45,0.0,4.5,0.4,26.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,66.5,11.5,2.2,20.5,16.0,10.96,0.0
2016,6,25,5,30,133.0,23.0,2.3,21.0,32.0,18.08,4.51
2016,6,25,5,45,225.5,37.0,2.45,21.5,67.5,28.66,18.14
2016,6,25,6,0,318.0,51.0,2.6,22.0,103.0,38.81,27.54
2016,6,25,6,15,388.5,61.5,2.65,22.0,146.5,45.81,34.0
2016,6,25,6,30,459.0,72.0,2.7,22.0,190.0,52.72,40.19
2016,6,25,6,45,229.5,84.0,2.8,22.5,143.0,64.97,50.73
2016,6,25,7,0,0.0,96.0,2.9,23.0,96.0,86.53,69.01
2016,6,25,7,15,0.0,109.5,2.9,23.5,109.5,98.33,78.69
2016,6,25,7,30,0.0,123.0,2.9,24.0,123.0,110.43,84.36
2016,6,25,7,45,0.0,128.0,2.95,24.5,128.0,115.75,88.13
2016,6,25,8,0,0.0,133.0,3.0,25.0,133.0,120.87,91.7
2016,6,25,8,15,0.0,126.0,3.0,25.0,126.0,115.56,87.18
2016,6,25,8,30,0.0,119.0,3.0,25.0,119.0,109.84,82.39
2016,6,25,8,45,0.0,116.0,3.0,25.5,116.0,107.41,80.07
2016,6,25,9,0,0.0,113.0,3.0,26.0,113.0,104.87,77.69
2016,6,25,9,15,2.0,139.5,2.95,26.5,141.5,129.57,96.57
2016,6,25,9,30,4.0,166.0,2.9,27.0,170.0,154.44,115.32
2016,6,25,9,45,6.5,188.5,2.85,27.5,194.5,176.26,131.51
2016,6,25,10,0,9.0,211.0,2.8,28.0,219.0,198.39,147.78
2016,6,25,10,15,4.5,170.0,2.75,28.0,174.0,159.79,118.25
2016,6,25,10,30,0.0,129.0,2.7,28.0,129.0,119.96,87.67
2016,6,25,10,45,11.0,234.0,2.7,28.5,244.5,223.19,165.72
2016,6,25,11,0,22.0,339.0,2.7,29.0,360.0,326.75,241.32
2016,6,25,11,15,43.5,393.0,2.65,29.0,435.0,390.75,287.37
2016,6,25,11,30,65.0,447.0,2.6,29.0,510.0,460.65,336.93
2016,6,25,11,45,229.0,436.0,2.55,29.0,659.0,590.6,431.46
2016,6,25,12,0,393.0,425.0,2.5,29.0,808.0,733.51,531.26
2016,6,25,12,15,229.5,442.0,2.45,29.0,666.0,622.7,451.57
2016,6,25,12,30,66.0,459.0,2.4,29.0,524.0,495.84,359.92
2016,6,25,12,45,71.5,461.5,2.35,29.0,531.0,508.75,369.72
2016,6,25,13,0,77.0,464.0,2.3,29.0,538.0,521.69,378.8
2016,6,25,13,15,102.0,468.0,2.3,29.0,565.0,554.88,402.69
2016,6,25,13,30,127.0,472.0,2.3,29.0,592.0,597.72,432.83
2016,6,25,13,45,201.5,455.0,2.3,29.0,640.5,660.12,477.84
2016,6,25,14,0,276.0,438.0,2.3,29.0,689.0,733.37,529.18
2016,6,25,14,15,495.5,322.0,2.35,29.0,756.5,847.95,612.51
2016,6,25,14,30,715.0,206.0,2.4,29.0,824.0,952.64,685.31
2016,6,25,14,45,713.0,197.0,2.45,29.0,793.0,941.71,678.76
2016,6,25,15,0,711.0,188.0,2.5,29.0,762.0,928.02,671.57
2016,6,25,15,15,697.0,184.0,2.55,28.5,724.5,905.46,659.98
2016,6,25,15,30,683.0,180.0,2.6,28.0,687.0,880.67,646.9
2016,6,25,15,45,470.0,237.0,2.65,28.0,576.5,727.63,542.11
2016,6,25,16,0,257.0,294.0,2.7,28.0,466.0,574.38,431.52
2016,6,25,16,15,427.5,228.0,2.7,27.5,488.5,663.86,502.87
2016,6,25,16,30,598.0,162.0,2.7,27.0,511.0,734.99,558.96
2016,6,25,16,45,567.5,155.5,2.7,27.0,463.0,679.94,520.98
2016,6,25,17,0,537.0,149.0,2.7,27.0,415.0,631.43,487.54
2016,6,25,17,15,501.5,140.0,2.6,26.5,366.5,576.52,449.17
2016,6,25,17,30,466.0,131.0,2.5,26.0,318.0,522.78,410.68
2016,6,25,17,45,423.0,119.0,2.4,26.0,271.0,461.61,364.71
2016,6,25,18,0,380.0,107.0,2.3,26.0,224.0,402.9,319.38
2016,6,25,18,15,322.5,93.0,2.05,25.5,179.5,335.48,266.14
2016,6,25,18,30,265.0,79.0,1.8,25.0,135.0,262.39,207.15
2016,6,25,18,45,198.5,61.0,1.55,24.5,96.5,194.94,151.14
2016,6,25,19,0,132.0,43.0,1.3,24.0,58.0,133.1,98.31
2016,6,25,19,15,70.5,24.5,1.3,23.5,32.0,71.94,33.16
2016,6,25,19,30,9.0,6.0,1.3,23.0,6.0,9.26,0.0
2016,6,25,19,45,4.5,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.5,12.0,1.2,18.5,15.0,11.44,0.0
2016,6,26,5,30,95.0,24.0,1.3,19.0,30.0,19.9,5.21
2016,6,26,5,45,193.0,40.0,1.45,19.5,66.0,31.08,20.32
2016,6,26,6,0,291.0,56.0,1.6,20.0,102.0,42.78,31.2
2016,6,26,6,15,362.5,67.5,1.6,20.5,146.5,50.43,38.23
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,57.75,44.73
2016,6,26,6,45,496.0,86.0,1.6,21.5,241.0,61.5,47.93
2016,6,26,7,0,558.0,93.0,1.6,22.0,291.0,63.85,49.8
2016,6,26,7,15,596.5,100.0,1.6,22.5,341.5,65.97,51.37
2016,6,26,7,30,635.0,107.0,1.6,23.0,392.0,93.48,56.32
2016,6,26,7,45,671.0,110.0,1.6,23.5,443.0,132.47,75.75
2016,6,26,8,0,707.0,113.0,1.6,24.0,494.0,175.58,105.05
2016,6,26,8,15,729.0,117.0,1.55,24.5,542.5,220.76,140.43
2016,6,26,8,30,751.0,121.0,1.5,25.0,591.0,273.72,183.58
2016,6,26,8,45,773.0,122.5,1.5,25.5,637.5,321.11,223.01
2016,6,26,9,0,795.0,124.0,1.5,26.0,684.0,370.59,263.76
2016,6,26,9,15,808.0,127.0,1.5,26.5,725.0,419.61,303.53
2016,6,26,9,30,821.0,130.0,1.5,27.0,766.0,469.41,342.75
2016,6,26,9,45,826.0,135.0,1.5,27.5,801.0,517.5,379.57
2016,6,26,10,0,831.0,140.0,1.5,28.0,836.0,565.23,414.91
2016,6,26,10,15,839.0,142.0,1.5,28.0,866.0,611.6,449.12
2016,6,26,10,30,847.0,144.0,1.5,28.0,896.0,659.14,483.19
2016,6,26,10,45,646.5,264.5,1.55,28.5,847.5,662.92,482.56
2016,6,26,11,0,446.0,385.0,1.6,29.0,799.0,655.84,473.62
2016,6,26,11,15,408.5,405.5,1.6,29.0,790.0,668.16,481.5
2016,6,26,11,30,371.0,426.0,1.6,29.0,781.0,679.49,488.27
2016,6,26,11,45,405.0,423.5,1.65,29.0,814.5,723.48,518.53
2016,6,26,12,0,439.0,421.0,1.7,29.0,848.0,768.79,549.1
2016,6,26,12,15,431.5,421.5,1.7,29.0,842.0,782.3,557.56
2016,6,26,12,30,424.0,422.0,1.7,29.0,836.0,794.29,565.28
2016,6,26,12,45,407.0,422.0,1.7,29.5,817.5,795.37,564.65
2016,6,26,13,0,390.0,422.0,1.7,30.0,799.0,789.68,559.87
2016,6,26,13,15,435.0,408.0,1.7,30.0,823.0,837.45,592.0
2016,6,26,13,30,480.0,394.0,1.7,30.0,847.0,879.79,620.0
2016,6,26,13,45,499.0,374.5,1.7,30.0,836.5,889.8,627.2
2016,6,26,14,0,518.0,355.0,1.7,30.0,826.0,897.61,633.42
2016,6,26,14,15,496.0,345.5,1.7,30.0,785.5,872.48,617.93
2016,6,26,14,30,474.0,336.0,1.7,30.0,745.0,845.13,601.27
2016,6,26,14,45,658.0,231.0,1.75,30.0,775.5,923.26,658.31
2016,6,26,15,0,842.0,126.0,1.8,30.0,806.0,974.78,691.67
2016,6,26,15,15,831.0,123.5,1.8,29.5,767.5,963.59,686.75
2016,6,26,15,30,820.0,121.0,1.8,29.0,729.0,941.05,675.38
2016,6,26,15,45,808.5,117.0,1.8,29.0,686.5,913.87,659.77
2016,6,26,16,0,797.0,113.0,1.8,29.0,644.0,884.38,642.65
2016,6,26,16,15,779.0,109.5,1.75,28.5,597.0,847.49,621.3
2016,6,26,16,30,761.0,106.0,1.7,28.0,550.0,808.99,598.66
2016,6,26,16,45,739.5,101.0,1.7,28.0,501.0,764.4,570.85
2016,6,26,17,0,718.0,96.0,1.7,28.0,452.0,722.85,544.68
2016,6,26,17,15,687.0,91.0,1.6,27.5,401.0,669.47,509.94
2016,6,26,17,30,656.0,86.0,1.5,27.0,350.0,616.46,474.64
2016,6,26,17,45,615.0,79.5,1.45,27.0,299.5,555.17,431.26
2016,6,26,18,0,574.0,73.0,1.4,27.0,249.0,495.67,386.98
2016,6,26,18,15,515.0,65.5,1.3,26.0,201.0,425.82,334.29
2016,6,26,18,30,456.0,58.0,1.2,25.0,153.0,359.96,282.34
2016,6,26,18,45,369.5,47.0,1.1,24.0,111.0,279.86,217.24
2016,6,26,19,0,283.0,36.0,1.0,23.0,69.0,207.5,155.33
2016,6,26,19,15,165.5,22.5,1.0,22.5,39.5,118.84,58.51
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,27.47,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,68.0,11.5,0.85,17.5,16.0,10.96,0.0
2016,6,27,5,30,136.0,23.0,1.0,18.0,32.0,18.12,3.83
2016,6,27,5,45,232.0,37.0,1.2,18.5,67.5,28.71,18.4
2016,6,27,6,0,328.0,51.0,1.4,19.0,103.0,38.89,27.97
2016,6,27,6,15,398.5,61.0,1.5,19.5,147.5,46.27,34.78
2016,6,27,6,30,469.0,71.0,1.6,20.0,192.0,52.01,39.93
2016,6,27,6,45,518.0,79.5,1.7,21.0,240.0,56.08,43.34
2016,6,27,7,0,567.0,88.0,1.8,22.0,288.0,59.87,46.38
2016,6,27,7,15,329.0,135.5,1.95,23.0,256.0,99.66,79.97
2016,6,27,7,30,91.0,183.0,2.1,24.0,224.0,150.45,114.23
2016,6,27,7,45,391.0,147.5,2.3,25.0,354.0,137.09,89.81
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,171.75,102.11
2016,6,27,8,15,712.0,116.5,2.45,26.5,531.5,216.29,136.9
2016,6,27,8,30,733.0,121.0,2.4,27.0,579.0,263.15,175.37
2016,6,27,8,45,745.0,126.5,2.4,27.5,622.0,315.37,218.7
2016,6,27,9,0,757.0,132.0,2.4,28.0,665.0,363.3,258.43
2016,6,27,9,15,770.0,135.0,2.3,28.0,705.0,410.45,297.26
2016,6,27,9,30,783.0,138.0,2.2,28.0,745.0,458.41,335.76
2016,6,27,9,45,789.5,142.5,2.1,28.5,779.0,505.05,371.52
2016,6,27,10,0,796.0,147.0,2.0,29.0,813.0,551.5,405.89
2016,6,27,10,15,803.5,149.5,1.9,29.5,842.0,596.47,438.06
2016,6,27,10,30,811.0,152.0,1.8,30.0,871.0,640.98,468.79
2016,6,27,10,45,815.0,154.0,1.7,30.5,893.5,682.05,496.15
2016,6,27,11,0,819.0,156.0,1.6,31.0,916.0,721.99,521.84
2016,6,27,11,15,822.5,157.0,1.55,31.0,932.0,759.41,546.26
2016,6,27,11,30,826.0,158.0,1.5,31.0,948.0,795.35,568.46
2016,6,27,11,45,827.0,159.0,1.45,31.5,956.5,827.64,586.87
2016,6,27,12,0,828.0,160.0,1.4,32.0,965.0,858.05,603.84
2016,6,27,12,15,828.0,160.5,1.35,32.0,966.5,885.11,619.75
2016,6,27,12,30,828.0,161.0,1.3,32.0,968.0,910.0,634.22
2016,6,27,12,45,818.5,166.0,1.3,32.0,960.0,928.09,645.17
2016,6,27,13,0,809.0,171.0,1.3,32.0,952.0,943.47,654.57
2016,6,27,13,15,805.0,170.0,1.25,32.0,938.5,955.43,661.24
2016,6,27,13,30,801.0,169.0,1.2,32.0,925.0,964.59,666.28
2016,6,27,13,45,507.5,310.0,1.2,32.0,785.5,833.17,581.78
2016,6,27,14,0,214.0,451.0,1.2,32.0,646.0,674.27,473.28
2016,6,27,14,15,165.0,435.5,1.15,32.0,583.5,614.6,434.65
2016,6,27,14,30,116.0,420.0,1.1,32.0,521.0,553.81,393.66
2016,6,27,14,45,171.0,402.5,1.1,32.0,544.5,593.44,423.11
2016,6,27,15,0,226.0,385.0,1.1,32.0,568.0,631.56,450.53
2016,6,27,15,15,119.5,310.0,1.1,31.5,406.5,446.66,324.57
2016,6,27,15,30,13.0,235.0,1.1,31.0,245.0,239.28,175.56
2016,6,27,15,45,59.5,268.0,1.1,31.0,308.5,331.81,245.95
2016,6,27,16,0,106.0,301.0,1.1,31.0,372.0,414.26,306.28
2016,6,27,16,15,91.5,275.0,1.05,30.5,333.5,372.65,277.01
2016,6,27,16,30,77.0,249.0,1.0,30.0,295.0,331.15,248.1
2016,6,27,16,45,38.5,179.5,1.0,30.0,202.5,218.69,164.81
2016,6,27,17,0,0.0,110.0,1.0,30.0,110.0,104.19,76.66
2016,6,27,17,15,0.0,97.0,0.95,29.5,97.0,91.55,67.4
2016,6,27,17,30,0.0,84.0,0.9,29.0,84.0,78.89,57.76
2016,6,27,17,45,0.0,71.5,0.9,28.5,71.5,66.72,48.33
2016,6,27,18,0,0.0,59.0,0.9,28.0,59.0,54.86,38.97
2016,6,27,18,15,0.0,47.0,0.8,27.5,47.0,43.67,29.97
2016,6,27,18,30,0.0,35.0,0.7,27.0,35.0,32.49,20.81
2016,6,27,18,45,0.0,24.5,0.65,26.5,24.5,22.72,12.69
2016,6,27,19,0,0.0,14.0,0.6,26.0,14.0,12.97,4.52
2016,6,27,19,15,0.0,7.5,0.6,25.5,7.5,6.94,0.0
2016,6,27,19,30,0.0,1.0,0.6,25.0,1.0,0.95,0.0
2016,6,27,19,45,0.0,0.5,0.65,25.0,0.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,3.0,0.35,22.0,3.0,2.86,0.0
2016,6,28,5,30,0.0,6.0,0.4,22.0,6.0,5.55,0.0
2016,6,28,5,45,0.0,14.0,0.5,22.0,14.0,12.97,5.09
2016,6,28,6,0,0.0,22.0,0.6,22.0,22.0,20.4,11.85
2016,6,28,6,15,0.0,32.0,0.55,22.0,32.0,29.7,20.15
2016,6,28,6,30,0.0,42.0,0.5,22.0,42.0,39.01,28.38
2016,6,28,6,45,0.0,53.5,0.5,22.5,53.5,49.73,37.63
2016,6,28,7,0,0.0,65.0,0.5,23.0,65.0,60.46,46.69
2016,6,28,7,15,0.0,64.5,0.6,23.0,64.5,59.99,46.15
2016,6,28,7,30,0.0,64.0,0.7,23.0,64.0,59.53,43.37
2016,6,28,7,45,0.0,104.5,0.85,23.0,104.5,96.01,72.71
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,130.8,100.11
2016,6,28,8,15,12.5,188.0,1.05,23.0,196.0,169.68,129.72
2016,6,28,8,30,25.0,231.0,1.1,23.0,247.0,209.79,159.89
2016,6,28,8,45,12.5,154.0,1.2,23.5,162.0,144.43,109.06
2016,6,28,9,0,0.0,77.0,1.3,24.0,77.0,71.79,51.97
2016,6,28,9,15,5.0,150.5,1.35,24.0,154.5,140.51,105.91
2016,6,28,9,30,10.0,224.0,1.4,24.0,232.0,207.94,157.39
2016,6,28,9,45,8.0,202.0,1.45,24.5,208.5,188.9,142.16
2016,6,28,10,0,6.0,180.0,1.5,25.0,185.0,169.06,126.63
2016,6,28,10,15,44.0,300.0,1.55,25.5,339.0,293.03,219.77
2016,6,28,10,30,82.0,420.0,1.6,26.0,493.0,422.51,312.81
2016,6,28,10,45,47.0,332.0,1.65,26.5,374.5,330.67,245.21
2016,6,28,11,0,12.0,244.0,1.7,27.0,256.0,233.92,173.45
2016,6,28,11,15,12.5,248.0,1.65,27.0,260.0,239.01,177.41
2016,6,28,11,30,13.0,252.0,1.6,27.0,264.0,244.13,181.07
2016,6,28,11,45,64.5,370.0,1.6,27.5,432.5,395.84,291.94
2016,6,28,12,0,116.0,488.0,1.6,28.0,601.0,554.16,401.43
2016,6,28,12,15,78.5,455.5,1.55,28.0,532.0,497.63,360.51
2016,6,28,12,30,41.0,423.0,1.5,28.0,463.0,438.75,318.82
2016,6,28,12,45,72.5,451.5,1.5,28.0,522.0,499.76,362.57
2016,6,28,13,0,104.0,480.0,1.5,28.0,581.0,562.68,406.18
2016,6,28,13,15,113.0,476.0,1.45,28.0,584.0,581.06,418.39
2016,6,28,13,30,122.0,472.0,1.4,28.0,587.0,592.54,426.31
2016,6,28,13,45,209.0,452.5,1.35,28.5,644.5,664.64,476.46
2016,6,28,14,0,296.0,433.0,1.3,29.0,702.0,747.68,531.73
2016,6,28,14,15,195.0,423.0,1.25,28.5,598.0,631.24,453.1
2016,6,28,14,30,94.0,413.0,1.2,28.0,494.0,511.69,371.18
2016,6,28,14,45,136.0,401.5,1.2,28.0,514.0,557.59,405.54
2016,6,28,15,0,178.0,390.0,1.2,28.0,534.0,589.72,429.15
2016,6,28,15,15,488.0,253.5,1.1,28.0,621.5,771.95,560.2
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,915.36,653.0
2016,6,28,15,45,695.0,153.5,0.95,28.0,646.5,853.11,612.42
2016,6,28,16,0,592.0,190.0,0.9,28.0,584.0,786.66,570.9
2016,6,28,16,15,495.0,204.0,0.85,28.0,517.5,697.88,511.98
2016,6,28,16,30,398.0,218.0,0.8,28.0,451.0,617.97,457.54
2016,6,28,16,45,416.0,192.0,0.75,28.0,416.5,594.27,443.7
2016,6,28,17,0,434.0,166.0,0.7,28.0,382.0,567.69,427.05
2016,6,28,17,15,538.5,124.5,0.7,27.5,362.0,593.0,449.25
2016,6,28,17,30,643.0,83.0,0.7,27.0,342.0,603.32,459.34
2016,6,28,17,45,605.0,76.5,0.7,27.0,293.0,544.66,418.41
2016,6,28,18,0,567.0,70.0,0.7,27.0,244.0,487.61,377.01
2016,6,28,18,15,510.0,62.5,0.7,26.0,197.0,419.36,326.73
2016,6,28,18,30,453.0,55.0,0.7,25.0,150.0,355.02,276.92
2016,6,28,18,45,370.0,45.0,0.7,24.5,108.5,278.14,214.65
2016,6,28,19,0,287.0,35.0,0.7,24.0,67.0,208.64,155.24
2016,6,28,19,15,170.5,22.0,0.7,23.5,38.5,120.34,59.12
2016,6,28,19,30,54.0,9.0,0.7,23.0,10.0,29.86,0.0
2016,6,28,19,45,27.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,72.5,10.5,1.15,19.5,15.0,10.01,0.0
2016,6,29,5,30,145.0,21.0,1.3,20.0,30.0,16.52,1.9
2016,6,29,5,45,246.5,34.0,1.45,20.5,66.0,26.36,16.18
2016,6,29,6,0,348.0,47.0,1.6,21.0,102.0,36.6,25.73
2016,6,29,6,15,419.0,56.5,1.65,21.5,146.5,42.38,31.1
2016,6,29,6,30,490.0,66.0,1.7,22.0,191.0,47.85,35.99
2016,6,29,6,45,543.0,73.0,1.8,23.0,240.0,50.89,38.51
2016,6,29,7,0,596.0,80.0,1.9,24.0,289.0,53.74,40.74
2016,6,29,7,15,632.0,85.5,1.95,24.5,339.0,55.19,41.78
2016,6,29,7,30,668.0,91.0,2.0,25.0,389.0,80.09,45.55
2016,6,29,7,45,694.5,96.0,2.15,25.5,438.5,121.38,65.97
2016,6,29,8,0,721.0,101.0,2.3,26.0,488.0,165.78,96.17
2016,6,29,8,15,741.5,105.0,2.15,26.5,535.5,216.36,135.57
2016,6,29,8,30,762.0,109.0,2.0,27.0,583.0,263.82,174.45
2016,6,29,8,45,695.5,150.5,1.85,27.5,608.5,313.02,217.35
2016,6,29,9,0,629.0,192.0,1.7,28.0,634.0,361.27,257.77
2016,6,29,9,15,722.0,157.0,1.5,28.0,693.0,403.21,290.55
2016,6,29,9,30,815.0,122.0,1.3,28.0,752.0,457.47,332.16
2016,6,29,9,45,668.5,213.5,1.15,28.5,746.5,499.03,362.87
2016,6,29,10,0,522.0,305.0,1.0,29.0,741.0,532.2,384.95
2016,6,29,10,15,687.0,216.5,0.9,29.0,812.0,580.72,420.62
2016,6,29,10,30,852.0,128.0,0.8,29.0,883.0,646.74,467.6
2016,6,29,10,45,658.0,256.5,0.75,29.5,849.0,661.98,473.3
2016,6,29,11,0,464.0,385.0,0.7,30.0,815.0,667.28,471.59
2016,6,29,11,15,388.5,423.0,0.7,30.0,787.5,669.79,471.9
2016,6,29,11,30,313.0,461.0,0.7,30.0,760.0,663.69,466.36
2016,6,29,11,45,415.5,430.5,0.75,30.5,832.0,737.28,515.65
2016,6,29,12,0,518.0,400.0,0.8,31.0,904.0,816.09,566.34
2016,6,29,12,15,474.5,413.0,0.8,31.0,875.0,811.35,561.74
2016,6,29,12,30,431.0,426.0,0.8,31.0,846.0,803.32,556.03
2016,6,29,12,45,429.0,421.5,0.85,31.0,838.0,814.42,564.03
2016,6,29,13,0,427.0,417.0,0.9,31.0,830.0,823.81,570.77
2016,6,29,13,15,464.0,403.0,0.85,31.0,846.0,859.81,593.47
2016,6,29,13,30,501.0,389.0,0.8,31.0,862.0,894.7,614.9
2016,6,29,13,45,343.0,421.5,0.75,31.0,742.5,774.66,536.49
2016,6,29,14,0,185.0,454.0,0.7,31.0,623.0,648.42,453.13
2016,6,29,14,15,100.5,367.0,0.6,31.0,458.5,478.42,340.44
2016,6,29,14,30,16.0,280.0,0.5,31.0,294.0,284.22,204.88
2016,6,29,14,45,35.5,317.0,0.4,31.0,346.5,354.26,256.03
2016,6,29,15,0,55.0,354.0,0.3,31.0,399.0,415.52,298.17
2016,6,29,15,15,27.5,217.0,0.25,30.5,239.5,243.97,177.67
2016,6,29,15,30,0.0,80.0,0.2,30.0,80.0,74.63,52.21
2016,6,29,15,45,16.0,169.5,0.2,30.0,180.0,176.61,130.82
2016,6,29,16,0,32.0,259.0,0.2,30.0,280.0,297.85,219.68
2016,6,29,16,15,85.0,259.0,0.25,30.0,309.5,348.18,257.45
2016,6,29,16,30,138.0,259.0,0.3,30.0,339.0,410.18,303.39
2016,6,29,16,45,163.5,234.0,0.4,30.0,320.5,402.13,299.63
2016,6,29,17,0,189.0,209.0,0.5,30.0,302.0,391.73,294.68
2016,6,29,17,15,176.0,188.0,0.6,29.5,267.5,353.65,268.9
2016,6,29,17,30,163.0,167.0,0.7,29.0,233.0,315.85,242.64
2016,6,29,17,45,146.0,145.0,0.8,28.5,198.0,274.29,212.49
2016,6,29,18,0,129.0,123.0,0.9,28.0,163.0,233.46,181.82
2016,6,29,18,15,109.0,101.5,0.85,27.0,131.0,192.24,149.83
2016,6,29,18,30,89.0,80.0,0.8,26.0,99.0,152.06,117.63
2016,6,29,18,45,57.0,59.0,0.8,25.5,70.0,107.08,80.52
2016,6,29,19,0,25.0,38.0,0.8,25.0,41.0,56.05,38.29
2016,6,29,19,15,12.5,21.0,0.85,24.5,22.5,28.21,9.69
2016,6,29,19,30,0.0,4.0,0.9,24.0,4.0,3.81,0.0
2016,6,29,19,45,0.0,2.0,1.0,23.5,2.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.5,1.5,19.0,12.5,10.01,0.0
2016,6,30,5,30,67.0,21.0,1.6,19.0,25.0,17.51,1.72
2016,6,30,5,45,150.5,39.0,1.7,19.5,59.0,31.75,20.66
2016,6,30,6,0,234.0,57.0,1.8,20.0,93.0,43.66,31.87
2016,6,30,6,15,301.0,71.0,1.75,20.5,135.5,53.22,40.59
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,62.34,48.68
2016,6,30,6,45,184.0,81.0,1.7,21.5,127.5,62.73,49.0
2016,6,30,7,0,0.0,77.0,1.7,22.0,77.0,70.91,55.88
2016,6,30,7,15,0.0,80.5,1.65,22.5,80.5,74.47,58.65
2016,6,30,7,30,0.0,84.0,1.6,23.0,84.0,77.94,58.37
2016,6,30,7,45,24.5,149.5,1.6,23.5,162.5,129.37,98.38
2016,6,30,8,0,49.0,215.0,1.6,24.0,241.0,183.77,139.35
2016,6,30,8,15,50.0,236.5,1.5,24.5,265.5,205.55,155.3
2016,6,30,8,30,51.0,258.0,1.4,25.0,290.0,227.64,171.49
2016,6,30,8,45,31.0,238.5,1.35,25.5,258.5,213.1,160.4
2016,6,30,9,0,11.0,219.0,1.3,26.0,227.0,200.89,151.03
2016,6,30,9,15,12.5,231.5,1.2,26.0,241.0,213.79,160.44
2016,6,30,9,30,14.0,244.0,1.1,26.0,255.0,226.87,169.84
2016,6,30,9,45,14.5,255.0,1.05,26.5,267.0,238.36,177.69
2016,6,30,10,0,15.0,266.0,1.0,27.0,279.0,249.91,185.52
2016,6,30,10,15,16.0,279.0,0.9,27.0,293.5,263.59,195.14
2016,6,30,10,30,17.0,292.0,0.8,27.0,308.0,277.44,204.78
2016,6,30,10,45,18.5,299.0,0.7,27.5,316.5,286.42,210.41
2016,6,30,11,0,20.0,306.0,0.6,28.0,325.0,295.54,216.08
2016,6,30,11,15,168.5,365.5,0.5,28.0,526.5,457.9,332.74
2016,6,30,11,30,317.0,425.0,0.4,28.0,728.0,634.9,450.98
2016,6,30,11,45,297.5,450.5,0.35,28.5,737.5,658.35,461.92
2016,6,30,12,0,278.0,476.0,0.3,29.0,747.0,680.66,473.65
2016,6,30,12,15,178.0,473.0,0.25,29.0,647.0,603.49,421.24
2016,6,30,12,30,78.0,470.0,0.2,29.0,547.0,516.69,362.33
2016,6,30,12,45,53.5,426.5,0.2,29.0,479.0,457.89,323.79
2016,6,30,13,0,29.0,383.0,0.2,29.0,411.0,396.7,282.44
2016,6,30,13,15,33.5,391.0,0.25,29.0,423.0,412.18,294.16
2016,6,30,13,30,38.0,399.0,0.3,29.0,435.0,427.88,305.36
2016,6,30,13,45,19.0,258.5,0.35,29.0,276.5,271.11,196.43
2016,6,30,14,0,0.0,118.0,0.4,29.0,118.0,110.79,79.34
2016,6,30,14,15,8.5,202.5,0.45,29.0,210.0,200.31,147.22
2016,6,30,14,30,17.0,287.0,0.5,29.0,302.0,292.15,214.02
2016,6,30,14,45,127.5,335.0,0.55,29.0,439.0,477.5,347.67
2016,6,30,15,0,238.0,383.0,0.6,29.0,576.0,641.06,459.14
2016,6,30,15,15,274.0,355.0,0.55,29.0,566.5,660.89,471.69
2016,6,30,15,30,310.0,327.0,0.5,29.0,557.0,664.66,475.61
2016,6,30,15,45,155.0,203.0,0.5,29.0,318.0,376.29,278.48
2016,6,30,16,0,0.0,79.0,0.5,29.0,79.0,73.64,51.86
2016,6,30,16,15,93.0,168.0,0.45,28.5,222.5,265.35,202.2
2016,6,30,16,30,186.0,257.0,0.4,28.0,366.0,449.92,336.83
2016,6,30,16,45,377.0,197.5,0.4,28.0,393.0,553.36,413.35
2016,6,30,17,0,568.0,138.0,0.4,28.0,420.0,650.17,483.4
2016,6,30,17,15,533.5,130.0,0.4,27.5,371.5,590.07,442.91
2016,6,30,17,30,499.0,122.0,0.4,27.0,323.0,537.07,407.83
2016,6,30,17,45,445.0,113.5,0.45,27.0,274.0,471.03,361.46
2016,6,30,18,0,391.0,105.0,0.5,27.0,225.0,408.31,315.78
2016,6,30,18,15,334.0,91.0,0.5,26.5,180.5,340.66,264.9
2016,6,30,18,30,277.0,77.0,0.5,26.0,136.0,277.4,215.36
2016,6,30,18,45,198.0,60.0,0.55,25.5,96.0,193.4,148.28
2016,6,30,19,0,119.0,43.0,0.6,25.0,56.0,126.94,92.89
2016,6,30,19,15,59.5,24.5,0.6,24.5,31.0,67.22,30.46
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.72,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.5,10.5,1.4,21.0,13.5,10.01,0.0
2016,7,1,5,30,109.0,21.0,1.6,21.0,27.0,16.54,0.53
2016,7,1,5,45,206.5,35.0,1.8,21.5,61.5,27.18,16.66
2016,7,1,6,0,304.0,49.0,2.0,22.0,96.0,37.4,26.25
2016,7,1,6,15,374.0,60.0,2.1,22.0,139.5,44.83,33.11
2016,7,1,6,30,444.0,71.0,2.2,22.0,183.0,52.31,39.82
2016,7,1,6,45,254.0,102.5,2.3,22.5,170.0,78.16,62.07
2016,7,1,7,0,64.0,134.0,2.4,23.0,157.0,109.69,88.72
2016,7,1,7,15,344.5,117.0,2.4,23.5,267.0,79.21,62.42
2016,7,1,7,30,625.0,100.0,2.4,24.0,377.0,83.51,50.32
2016,7,1,7,45,374.0,165.5,2.45,24.5,337.0,146.42,98.59
2016,7,1,8,0,123.0,231.0,2.5,25.0,297.0,196.71,146.04
2016,7,1,8,15,212.5,245.5,2.5,25.5,372.5,234.05,170.65
2016,7,1,8,30,302.0,260.0,2.5,26.0,448.0,272.55,197.17
2016,7,1,8,45,260.5,290.0,2.55,26.5,461.0,302.0,221.55
2016,7,1,9,0,219.0,320.0,2.6,27.0,474.0,335.27,247.95
2016,7,1,9,15,259.5,333.5,2.55,27.5,526.5,368.94,272.62
2016,7,1,9,30,300.0,347.0,2.5,28.0,579.0,414.27,305.72
2016,7,1,9,45,358.5,342.0,2.45,28.5,632.0,457.73,337.27
2016,7,1,10,0,417.0,337.0,2.4,29.0,685.0,500.73,368.36
2016,7,1,10,15,622.5,239.5,2.3,29.0,780.0,561.1,414.0
2016,7,1,10,30,828.0,142.0,2.2,29.0,875.0,641.66,473.57
2016,7,1,10,45,839.5,140.0,2.15,29.5,900.5,684.32,502.73
2016,7,1,11,0,851.0,138.0,2.1,30.0,926.0,726.28,530.86
2016,7,1,11,15,855.5,139.0,2.05,30.0,943.0,764.7,555.92
2016,7,1,11,30,860.0,140.0,2.0,30.0,960.0,801.59,579.21
2016,7,1,11,45,866.5,137.5,2.0,30.5,971.5,835.42,599.49
2016,7,1,12,0,873.0,135.0,2.0,31.0,983.0,867.52,618.45
2016,7,1,12,15,874.0,135.5,1.95,31.0,985.5,895.63,635.51
2016,7,1,12,30,875.0,136.0,1.9,31.0,988.0,921.52,651.1
2016,7,1,12,45,873.5,136.5,1.9,31.5,983.0,942.75,662.92
2016,7,1,13,0,872.0,137.0,1.9,32.0,978.0,961.4,673.15
2016,7,1,13,15,869.0,136.0,1.85,32.0,965.5,974.45,680.75
2016,7,1,13,30,866.0,135.0,1.8,32.0,953.0,984.61,686.68
2016,7,1,13,45,865.5,131.5,1.75,32.0,934.0,991.79,690.88
2016,7,1,14,0,865.0,128.0,1.7,32.0,915.0,995.95,693.33
2016,7,1,14,15,601.0,260.0,1.65,32.0,799.5,890.7,626.9
2016,7,1,14,30,337.0,392.0,1.6,32.0,684.0,756.09,534.35
2016,7,1,14,45,588.5,255.0,1.6,32.0,740.5,878.61,622.72
2016,7,1,15,0,840.0,118.0,1.6,32.0,797.0,963.78,677.26
2016,7,1,15,15,829.0,116.0,1.55,32.0,758.5,944.48,664.93
2016,7,1,15,30,818.0,114.0,1.5,32.0,720.0,931.04,657.5
2016,7,1,15,45,805.0,110.5,1.45,32.0,677.5,903.13,640.99
2016,7,1,16,0,792.0,107.0,1.4,32.0,635.0,872.98,623.19
2016,7,1,16,15,517.5,179.0,1.35,32.0,514.0,689.51,503.76
2016,7,1,16,30,243.0,251.0,1.3,32.0,393.0,506.85,374.3
2016,7,1,16,45,239.0,227.5,1.3,32.0,356.5,472.14,352.49
2016,7,1,17,0,235.0,204.0,1.3,32.0,320.0,436.62,328.59
2016,7,1,17,15,145.5,180.5,1.2,31.5,250.0,320.42,243.51
2016,7,1,17,30,56.0,157.0,1.1,31.0,180.0,211.5,160.89
2016,7,1,17,45,49.5,135.5,1.0,30.5,154.0,182.49,139.47
2016,7,1,18,0,43.0,114.0,0.9,30.0,128.0,153.61,117.33
2016,7,1,18,15,247.5,84.5,0.8,29.5,139.0,266.03,207.62
2016,7,1,18,30,452.0,55.0,0.7,29.0,150.0,354.7,273.45
2016,7,1,18,45,367.5,45.0,0.65,28.5,108.5,277.02,210.27
2016,7,1,19,0,283.0,35.0,0.6,28.0,67.0,206.86,151.22
2016,7,1,19,15,168.5,21.5,0.6,27.5,38.0,118.63,56.14
2016,7,1,19,30,54.0,8.0,0.6,27.0,9.0,28.93,0.0
2016,7,1,19,45,27.0,4.0,0.65,26.5,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
