Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,6.67,0.0
2016,7,22,5,45,121.0,23.5,1.4,22.5,36.5,18.47,4.89
2016,7,22,6,0,214.0,40.0,1.6,23.0,65.0,31.02,20.03
2016,7,22,6,15,292.5,54.0,1.7,23.5,106.5,41.05,29.31
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,50.64,37.87
2016,7,22,6,45,433.0,77.5,1.9,24.5,195.5,56.37,42.9
2016,7,22,7,0,495.0,87.0,2.0,25.0,243.0,61.74,47.43
2016,7,22,7,15,537.5,95.0,2.05,25.5,292.5,64.76,49.82
2016,7,22,7,30,580.0,103.0,2.1,26.0,342.0,67.56,51.93
2016,7,22,7,45,566.5,120.0,2.15,27.0,379.5,104.45,64.04
2016,7,22,8,0,553.0,137.0,2.2,28.0,417.0,147.57,89.99
2016,7,22,8,15,626.5,130.0,2.15,28.5,477.5,183.51,112.71
2016,7,22,8,30,700.0,123.0,2.1,29.0,538.0,227.64,145.13
2016,7,22,8,45,606.0,172.0,2.1,29.5,552.0,281.24,191.92
2016,7,22,9,0,512.0,221.0,2.1,30.0,566.0,326.2,230.68
2016,7,22,9,15,484.5,249.0,2.0,30.5,593.0,367.75,263.78
2016,7,22,9,30,457.0,277.0,1.9,31.0,620.0,406.7,293.75
2016,7,22,9,45,506.5,278.0,1.85,31.5,675.5,456.75,330.33
2016,7,22,10,0,556.0,279.0,1.8,32.0,731.0,511.19,369.29
2016,7,22,10,15,519.0,308.0,1.7,32.0,743.0,544.73,393.1
2016,7,22,10,30,482.0,337.0,1.6,32.0,755.0,574.69,413.59
2016,7,22,10,45,666.0,234.0,1.5,32.5,829.0,630.08,453.48
2016,7,22,11,0,850.0,131.0,1.4,33.0,903.0,700.4,502.53
2016,7,22,11,15,854.0,132.0,1.3,33.0,920.5,739.34,527.26
2016,7,22,11,30,858.0,133.0,1.2,33.0,938.0,776.72,549.54
2016,7,22,11,45,859.0,134.5,1.15,33.5,948.0,810.43,568.53
2016,7,22,12,0,860.0,136.0,1.1,34.0,958.0,842.13,585.97
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.0,869.92,601.98
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,895.43,616.48
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,916.27,626.8
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,934.46,635.49
2016,7,22,13,15,851.0,138.0,0.85,35.0,940.5,947.98,642.7
2016,7,22,13,30,848.0,137.0,0.8,35.0,928.0,958.63,648.28
2016,7,22,13,45,551.0,287.0,0.8,35.0,797.0,844.81,577.79
2016,7,22,14,0,254.0,437.0,0.8,35.0,666.0,706.77,485.22
2016,7,22,14,15,539.5,284.5,0.75,35.0,751.0,846.03,581.88
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,959.86,651.16
2016,7,22,14,45,814.5,130.5,0.7,35.0,803.0,956.53,648.62
2016,7,22,15,0,804.0,129.0,0.7,35.0,770.0,941.89,641.09
2016,7,22,15,15,792.0,126.5,0.7,34.5,731.5,921.98,631.91
2016,7,22,15,30,780.0,124.0,0.7,34.0,693.0,899.51,621.24
2016,7,22,15,45,601.5,185.5,0.7,34.0,608.5,795.84,558.9
2016,7,22,16,0,423.0,247.0,0.7,34.0,524.0,685.56,486.78
2016,7,22,16,15,560.5,181.0,0.7,34.0,518.5,726.63,519.8
2016,7,22,16,30,698.0,115.0,0.7,34.0,513.0,763.54,545.27
2016,7,22,16,45,662.0,113.0,0.75,34.0,462.5,712.56,514.22
2016,7,22,17,0,626.0,111.0,0.8,34.0,412.0,661.64,483.39
2016,7,22,17,15,591.5,104.5,0.75,33.0,362.5,606.93,449.87
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,552.91,414.94
2016,7,22,17,45,506.5,90.5,0.7,31.5,263.5,487.53,369.77
2016,7,22,18,0,456.0,83.0,0.7,31.0,214.0,420.62,321.72
2016,7,22,18,15,393.0,71.5,0.7,30.0,168.5,349.85,269.06
2016,7,22,18,30,330.0,60.0,0.7,29.0,123.0,284.12,217.75
2016,7,22,18,45,242.5,45.5,0.7,28.5,84.0,206.97,155.27
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,138.39,93.47
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,47.91,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,113.0,19.0,1.2,22.5,32.0,14.83,2.16
2016,7,23,6,0,226.0,38.0,1.4,23.0,64.0,29.47,18.69
2016,7,23,6,15,305.5,51.0,1.3,23.5,105.0,38.76,27.35
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,47.65,35.31
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,53.29,40.18
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,57.66,43.76
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,60.47,45.87
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,63.07,47.71
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,91.78,52.46
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,133.24,73.9
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,176.7,103.77
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,222.86,139.24
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,274.96,180.87
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,323.45,220.1
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,371.35,259.05
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,420.27,297.98
2016,7,23,9,45,799.5,126.0,1.2,32.5,749.5,467.74,334.29
2016,7,23,10,0,820.0,123.0,1.2,33.0,788.0,520.38,373.01
2016,7,23,10,15,828.0,125.0,1.15,33.5,819.0,566.45,405.76
2016,7,23,10,30,836.0,127.0,1.1,34.0,850.0,611.99,437.01
2016,7,23,10,45,842.0,128.0,1.05,34.5,874.5,654.68,465.31
2016,7,23,11,0,848.0,129.0,1.0,35.0,899.0,696.28,491.95
2016,7,23,11,15,852.0,130.0,0.95,35.0,916.5,735.18,516.74
2016,7,23,11,30,856.0,131.0,0.9,35.0,934.0,772.51,538.96
2016,7,23,11,45,857.5,132.0,0.9,35.0,944.0,806.14,559.26
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,837.77,578.21
2016,7,23,12,15,531.5,309.5,0.85,35.0,818.0,755.29,521.77
2016,7,23,12,30,204.0,486.0,0.8,35.0,682.0,644.64,443.25
2016,7,23,12,45,526.5,312.5,0.8,35.5,814.5,791.81,545.32
2016,7,23,13,0,849.0,139.0,0.8,36.0,947.0,929.09,629.58
2016,7,23,13,15,498.5,304.0,0.75,36.0,777.0,788.07,538.37
2016,7,23,13,30,148.0,469.0,0.7,36.0,607.0,612.15,419.15
2016,7,23,13,45,284.0,421.0,0.7,36.0,678.5,711.81,488.27
2016,7,23,14,0,420.0,373.0,0.7,36.0,750.0,812.23,553.24
2016,7,23,14,15,254.0,388.5,0.7,36.0,614.5,662.32,455.9
2016,7,23,14,30,88.0,404.0,0.7,36.0,479.0,495.54,345.39
2016,7,23,14,45,217.0,376.5,0.75,36.0,552.0,609.02,426.09
2016,7,23,15,0,346.0,349.0,0.8,36.0,625.0,720.92,501.07
2016,7,23,15,15,296.5,341.5,0.8,35.5,569.5,665.71,465.63
2016,7,23,15,30,247.0,334.0,0.8,35.0,514.0,610.5,431.15
2016,7,23,15,45,410.5,262.0,0.85,35.0,539.5,695.74,493.48
2016,7,23,16,0,574.0,190.0,0.9,35.0,565.0,765.02,543.3
2016,7,23,16,15,639.5,150.5,0.95,34.5,539.0,768.58,548.65
2016,7,23,16,30,705.0,111.0,1.0,34.0,513.0,764.14,549.2
2016,7,23,16,45,683.0,105.0,1.05,34.0,464.5,719.84,522.61
2016,7,23,17,0,661.0,99.0,1.1,34.0,416.0,674.77,495.28
2016,7,23,17,15,628.0,93.5,1.05,33.5,366.5,621.31,461.52
2016,7,23,17,30,595.0,88.0,1.0,33.0,317.0,568.42,427.12
2016,7,23,17,45,554.0,80.0,1.0,32.5,268.0,507.79,385.34
2016,7,23,18,0,513.0,72.0,1.0,32.0,219.0,449.04,343.11
2016,7,23,18,15,450.0,62.5,0.95,31.0,172.5,377.25,289.5
2016,7,23,18,30,387.0,53.0,0.9,30.0,126.0,310.03,236.92
2016,7,23,18,45,299.5,40.5,0.9,29.0,86.5,231.88,173.84
2016,7,23,19,0,212.0,28.0,0.9,28.0,47.0,160.6,107.8
2016,7,23,19,15,106.0,14.0,0.95,27.5,23.5,58.52,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,139.0,17.5,0.85,23.5,33.0,13.66,0.79
2016,7,24,6,0,278.0,35.0,1.0,24.0,66.0,27.9,17.25
2016,7,24,6,15,362.0,46.0,0.95,24.0,109.0,35.44,24.46
2016,7,24,6,30,446.0,57.0,0.9,24.0,152.0,42.56,30.95
2016,7,24,6,45,503.5,65.5,0.9,24.5,200.5,47.06,34.95
2016,7,24,7,0,561.0,74.0,0.9,25.0,249.0,51.31,38.54
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,53.66,40.3
2016,7,24,7,30,644.0,87.0,0.7,27.0,349.0,55.83,41.83
2016,7,24,7,45,675.0,91.5,0.6,28.5,400.0,84.49,46.26
2016,7,24,8,0,706.0,96.0,0.5,30.0,451.0,127.67,67.95
2016,7,24,8,15,729.0,100.5,0.4,30.5,500.0,178.49,102.89
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,226.34,139.07
2016,7,24,8,45,770.0,108.0,0.25,32.0,595.0,274.17,176.62
2016,7,24,9,0,788.0,111.0,0.2,33.0,641.0,323.73,215.38
2016,7,24,9,15,802.0,113.5,0.25,33.0,683.0,372.99,254.72
2016,7,24,9,30,816.0,116.0,0.3,33.0,725.0,423.18,293.95
2016,7,24,9,45,827.5,118.0,0.35,33.5,762.5,477.28,334.13
2016,7,24,10,0,839.0,120.0,0.4,34.0,800.0,526.25,369.67
2016,7,24,10,15,847.0,121.5,0.45,34.5,831.0,572.83,402.6
2016,7,24,10,30,855.0,123.0,0.5,35.0,862.0,618.84,434.16
2016,7,24,10,45,862.0,124.0,0.55,35.5,887.0,663.02,463.65
2016,7,24,11,0,869.0,125.0,0.6,36.0,912.0,706.16,491.71
2016,7,24,11,15,872.5,126.0,0.6,36.0,930.0,745.54,516.62
2016,7,24,11,30,876.0,127.0,0.6,36.0,948.0,783.26,539.18
2016,7,24,11,45,644.5,268.5,0.65,36.0,876.0,761.94,523.25
2016,7,24,12,0,413.0,410.0,0.7,36.0,804.0,725.62,495.97
2016,7,24,12,15,430.5,412.0,0.7,36.0,824.0,761.8,519.22
2016,7,24,12,30,448.0,414.0,0.7,36.0,844.0,797.85,541.35
2016,7,24,12,45,441.5,410.0,0.75,36.5,832.0,806.11,545.78
2016,7,24,13,0,435.0,406.0,0.8,37.0,820.0,812.47,549.37
2016,7,24,13,15,454.0,396.5,0.8,37.0,823.5,835.69,564.2
2016,7,24,13,30,473.0,387.0,0.8,37.0,827.0,857.5,577.96
2016,7,24,13,45,397.5,402.0,0.85,37.0,767.0,802.39,544.04
2016,7,24,14,0,322.0,417.0,0.9,37.0,707.0,752.26,513.11
2016,7,24,14,15,418.5,368.0,0.9,37.0,732.0,812.2,553.96
2016,7,24,14,30,515.0,319.0,0.9,37.0,757.0,861.66,586.96
2016,7,24,14,45,451.5,326.0,0.9,37.0,699.0,809.39,554.03
2016,7,24,15,0,388.0,333.0,0.9,37.0,641.0,744.07,513.83
2016,7,24,15,15,363.0,322.5,0.9,36.5,599.5,708.57,493.77
2016,7,24,15,30,338.0,312.0,0.9,36.0,558.0,672.19,472.48
2016,7,24,15,45,373.5,281.0,0.9,36.0,537.0,668.44,472.85
2016,7,24,16,0,409.0,250.0,0.9,36.0,516.0,675.4,479.59
2016,7,24,16,15,415.5,227.0,0.9,35.5,480.0,648.7,464.86
2016,7,24,16,30,422.0,204.0,0.9,35.0,444.0,619.84,448.76
2016,7,24,16,45,551.5,151.0,0.9,35.0,433.5,656.65,478.14
2016,7,24,17,0,681.0,98.0,0.9,35.0,423.0,689.02,501.42
2016,7,24,17,15,647.5,92.0,0.8,34.5,372.0,633.88,465.72
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,579.31,430.32
2016,7,24,17,45,566.5,79.5,0.65,33.5,271.0,515.27,386.5
2016,7,24,18,0,519.0,73.0,0.6,33.0,221.0,453.55,342.44
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.5,380.6,289.03
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,312.28,236.43
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,228.51,169.42
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,156.77,102.41
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,56.51,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,92.0,20.0,0.75,24.5,30.0,15.69,0.72
2016,7,25,6,0,184.0,40.0,0.8,25.0,60.0,31.16,19.73
2016,7,25,6,15,261.5,55.0,0.9,25.5,101.0,41.99,29.76
2016,7,25,6,30,339.0,70.0,1.0,26.0,142.0,52.35,38.94
2016,7,25,6,45,403.0,81.0,1.1,26.5,189.0,59.16,44.87
2016,7,25,7,0,467.0,92.0,1.2,27.0,236.0,65.63,50.31
2016,7,25,7,15,511.0,100.5,1.25,28.0,285.5,69.92,53.61
2016,7,25,7,30,555.0,109.0,1.3,29.0,335.0,72.71,55.55
2016,7,25,7,45,593.5,114.5,1.4,30.0,385.5,97.28,58.58
2016,7,25,8,0,632.0,120.0,1.5,31.0,436.0,137.59,78.61
2016,7,25,8,15,657.0,125.5,1.55,31.5,484.0,180.4,107.51
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,226.06,142.23
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.0,271.87,178.86
2016,7,25,9,0,727.0,137.0,1.7,33.0,624.0,319.93,217.65
2016,7,25,9,15,742.0,140.5,1.75,33.0,665.5,372.77,260.21
2016,7,25,9,30,757.0,144.0,1.8,33.0,707.0,421.27,298.99
2016,7,25,9,45,770.5,145.5,1.9,33.5,744.0,468.33,335.46
2016,7,25,10,0,784.0,147.0,2.0,34.0,781.0,515.93,371.35
2016,7,25,10,15,792.5,149.5,2.0,34.0,812.0,561.96,405.62
2016,7,25,10,30,801.0,152.0,2.0,34.0,843.0,607.65,438.78
2016,7,25,10,45,808.5,153.0,2.05,34.5,867.5,650.89,468.8
2016,7,25,11,0,816.0,154.0,2.1,35.0,892.0,693.3,497.52
2016,7,25,11,15,820.0,155.0,2.1,35.0,909.5,732.19,524.0
2016,7,25,11,30,824.0,156.0,2.1,35.0,927.0,769.63,548.42
2016,7,25,11,45,647.0,281.5,2.15,35.5,891.0,774.74,547.17
2016,7,25,12,0,470.0,407.0,2.2,36.0,855.0,769.62,538.31
2016,7,25,12,15,652.0,280.5,2.2,36.0,904.0,829.3,582.24
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,885.56,619.44
2016,7,25,12,45,596.5,292.5,2.25,36.5,862.5,834.61,583.49
2016,7,25,13,0,359.0,431.0,2.3,37.0,772.0,761.09,529.47
2016,7,25,13,15,409.0,409.5,2.3,37.0,793.5,805.2,559.82
2016,7,25,13,30,459.0,388.0,2.3,37.0,815.0,844.62,586.2
2016,7,25,13,45,438.0,380.5,2.3,37.0,780.5,827.8,575.51
2016,7,25,14,0,417.0,373.0,2.3,37.0,746.0,808.6,563.76
2016,7,25,14,15,323.0,392.5,2.3,37.0,676.0,733.9,514.34
2016,7,25,14,30,229.0,412.0,2.3,37.0,606.0,655.09,461.55
2016,7,25,14,45,498.5,280.0,2.3,37.0,681.5,806.54,569.73
2016,7,25,15,0,768.0,148.0,2.3,37.0,757.0,925.81,648.73
2016,7,25,15,15,755.0,144.5,2.3,36.5,718.5,904.34,636.75
2016,7,25,15,30,742.0,141.0,2.3,36.0,680.0,880.4,624.42
2016,7,25,15,45,722.5,139.0,2.3,36.0,637.0,854.73,609.66
2016,7,25,16,0,703.0,137.0,2.3,36.0,594.0,822.54,590.61
2016,7,25,16,15,682.0,132.0,2.25,35.5,547.5,783.9,568.04
2016,7,25,16,30,661.0,127.0,2.2,35.0,501.0,743.96,544.3
2016,7,25,16,45,624.5,122.0,2.15,35.0,449.0,690.01,509.55
2016,7,25,17,0,588.0,117.0,2.1,35.0,397.0,636.24,474.35
2016,7,25,17,15,543.5,113.0,1.9,34.0,348.0,577.93,435.66
2016,7,25,17,30,499.0,109.0,1.7,33.0,299.0,515.99,392.93
2016,7,25,17,45,450.5,99.0,1.5,32.5,251.0,452.39,346.8
2016,7,25,18,0,402.0,89.0,1.3,32.0,203.0,391.74,301.32
2016,7,25,18,15,341.0,76.0,1.25,31.0,158.5,322.98,249.03
2016,7,25,18,30,280.0,63.0,1.2,30.0,114.0,259.17,198.41
2016,7,25,18,45,199.5,46.5,1.15,29.5,76.5,185.94,138.46
2016,7,25,19,0,119.0,30.0,1.1,29.0,39.0,108.75,69.0
2016,7,25,19,15,59.5,15.0,1.2,28.5,19.5,39.48,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,14.91,0.0
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,29.58,18.32
2016,7,26,6,15,256.5,53.5,1.75,25.5,97.5,40.85,28.76
2016,7,26,6,30,334.0,69.0,1.7,26.0,138.0,51.63,38.31
2016,7,26,6,45,392.0,80.5,1.65,27.0,184.0,58.83,44.49
2016,7,26,7,0,450.0,92.0,1.6,28.0,230.0,65.67,50.12
2016,7,26,7,15,383.0,119.5,1.5,28.5,252.0,83.32,64.72
2016,7,26,7,30,316.0,147.0,1.4,29.0,274.0,107.17,84.11
2016,7,26,7,45,280.0,175.5,1.35,30.0,300.0,137.04,96.88
2016,7,26,8,0,244.0,204.0,1.3,31.0,326.0,171.83,119.5
2016,7,26,8,15,368.0,197.0,1.15,31.5,402.5,201.25,134.83
2016,7,26,8,30,492.0,190.0,1.0,32.0,479.0,234.87,155.23
2016,7,26,8,45,592.0,168.5,0.9,32.5,544.5,270.22,179.97
2016,7,26,9,0,692.0,147.0,0.8,33.0,610.0,316.0,213.78
2016,7,26,9,15,707.0,151.0,0.7,33.5,651.0,362.57,250.12
2016,7,26,9,30,722.0,155.0,0.6,34.0,692.0,410.3,286.2
2016,7,26,9,45,752.5,147.0,0.5,34.5,732.0,460.21,322.42
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,507.46,355.62
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,553.01,387.59
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,598.21,418.28
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,641.16,446.24
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,683.21,472.79
2016,7,26,11,15,817.0,147.5,0.4,36.0,898.5,722.38,499.24
2016,7,26,11,30,821.0,149.0,0.5,36.0,916.0,758.6,522.8
2016,7,26,11,45,632.0,278.5,0.6,36.5,873.0,759.48,519.87
2016,7,26,12,0,443.0,408.0,0.7,37.0,830.0,747.71,508.08
2016,7,26,12,15,634.0,279.5,0.75,37.0,885.5,812.34,554.22
2016,7,26,12,30,825.0,151.0,0.8,37.0,941.0,874.12,593.81
2016,7,26,12,45,540.0,310.5,0.9,37.0,826.5,800.61,546.37
2016,7,26,13,0,255.0,470.0,1.0,37.0,712.0,702.27,479.23
2016,7,26,13,15,522.0,319.0,1.05,37.0,806.0,823.72,564.6
2016,7,26,13,30,789.0,168.0,1.1,37.0,900.0,937.99,637.5
2016,7,26,13,45,781.5,168.0,1.15,37.0,880.0,942.67,640.2
2016,7,26,14,0,774.0,168.0,1.2,37.0,860.0,944.44,642.56
2016,7,26,14,15,404.0,256.5,1.2,37.0,617.5,681.96,476.42
2016,7,26,14,30,34.0,345.0,1.2,37.0,375.0,379.95,267.59
2016,7,26,14,45,111.0,362.5,1.25,37.0,452.5,489.84,347.11
2016,7,26,15,0,188.0,380.0,1.3,37.0,530.0,587.12,414.0
2016,7,26,15,15,450.0,266.5,1.3,36.5,599.5,743.86,524.78
2016,7,26,15,30,712.0,153.0,1.3,36.0,669.0,869.84,609.35
2016,7,26,15,45,462.0,222.5,1.35,36.0,549.0,699.05,498.09
2016,7,26,16,0,212.0,292.0,1.4,36.0,429.0,515.27,371.8
2016,7,26,16,15,387.0,224.5,1.4,35.5,451.5,619.81,450.71
2016,7,26,16,30,562.0,157.0,1.4,35.0,474.0,691.83,504.8
2016,7,26,16,45,522.5,153.5,1.4,35.0,427.0,634.33,466.35
2016,7,26,17,0,483.0,150.0,1.4,35.0,380.0,583.92,432.86
2016,7,26,17,15,457.0,136.0,1.3,34.5,332.5,532.56,398.58
2016,7,26,17,30,431.0,122.0,1.2,34.0,285.0,481.68,363.65
2016,7,26,17,45,382.5,110.0,1.1,33.5,238.5,418.48,318.3
2016,7,26,18,0,334.0,98.0,1.0,33.0,192.0,358.32,273.69
2016,7,26,18,15,278.0,82.0,0.9,32.5,149.0,292.03,222.9
2016,7,26,18,30,222.0,66.0,0.8,32.0,106.0,219.87,166.23
2016,7,26,18,45,150.5,47.0,0.7,31.5,70.5,151.06,110.53
2016,7,26,19,0,79.0,28.0,0.6,31.0,35.0,85.85,51.61
2016,7,26,19,15,39.5,14.0,0.6,30.5,17.5,30.0,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,14.5,1.25,24.5,14.5,13.45,0.0
2016,7,27,6,0,0.0,29.0,1.4,25.0,29.0,26.66,15.88
2016,7,27,6,15,5.5,49.5,1.4,25.5,50.5,44.38,31.68
2016,7,27,6,30,11.0,70.0,1.4,26.0,72.0,61.86,46.92
2016,7,27,6,45,23.0,90.5,1.4,26.5,97.0,76.46,59.46
2016,7,27,7,0,35.0,111.0,1.4,27.0,122.0,92.5,72.9
2016,7,27,7,15,85.5,137.0,1.5,27.5,170.0,111.91,88.82
2016,7,27,7,30,136.0,163.0,1.6,28.0,218.0,124.03,98.39
2016,7,27,7,45,110.5,185.0,1.7,29.0,234.0,144.44,106.84
2016,7,27,8,0,85.0,207.0,1.8,30.0,250.0,174.87,128.52
2016,7,27,8,15,44.5,190.0,1.7,30.5,213.0,165.98,122.21
2016,7,27,8,30,4.0,173.0,1.6,31.0,176.0,155.96,115.59
2016,7,27,8,45,2.0,133.0,1.5,32.0,134.5,122.59,89.48
2016,7,27,9,0,0.0,93.0,1.4,33.0,93.0,86.73,61.6
2016,7,27,9,15,32.0,210.0,1.25,33.0,233.5,195.23,142.59
2016,7,27,9,30,64.0,327.0,1.1,33.0,374.0,304.72,221.12
2016,7,27,9,45,404.5,243.5,0.95,33.5,567.5,378.99,271.59
2016,7,27,10,0,745.0,160.0,0.8,34.0,761.0,505.01,358.82
2016,7,27,10,15,754.5,162.5,0.75,34.0,791.5,549.89,390.25
2016,7,27,10,30,764.0,165.0,0.7,34.0,822.0,594.6,421.23
2016,7,27,10,45,768.0,169.0,0.65,34.5,846.0,636.76,448.63
2016,7,27,11,0,772.0,173.0,0.6,35.0,870.0,677.93,474.44
2016,7,27,11,15,776.5,174.0,0.65,35.0,887.5,715.69,499.66
2016,7,27,11,30,781.0,175.0,0.7,35.0,905.0,752.16,523.69
2016,7,27,11,45,780.0,178.5,0.8,35.0,914.0,785.1,545.16
2016,7,27,12,0,779.0,182.0,0.9,35.0,923.0,816.15,565.24
2016,7,27,12,15,780.0,182.0,0.95,35.0,926.0,843.68,582.46
2016,7,27,12,30,781.0,182.0,1.0,35.0,929.0,869.15,598.44
2016,7,27,12,45,774.5,185.5,1.1,35.0,923.0,888.94,611.74
2016,7,27,13,0,768.0,189.0,1.2,35.0,917.0,906.14,623.59
2016,7,27,13,15,764.5,188.0,1.2,35.0,904.5,919.13,631.56
2016,7,27,13,30,761.0,187.0,1.2,35.0,892.0,929.4,638.02
2016,7,27,13,45,506.0,311.0,1.2,35.0,775.5,823.32,569.3
2016,7,27,14,0,251.0,435.0,1.2,35.0,659.0,700.87,486.03
2016,7,27,14,15,370.0,379.5,1.2,35.0,698.5,765.77,532.78
2016,7,27,14,30,489.0,324.0,1.2,35.0,738.0,840.07,582.66
2016,7,27,14,45,246.0,242.5,1.2,35.0,451.0,504.77,362.41
2016,7,27,15,0,3.0,161.0,1.2,35.0,164.0,155.22,110.79
2016,7,27,15,15,20.5,227.0,1.15,34.5,242.5,247.82,180.63
2016,7,27,15,30,38.0,293.0,1.1,34.0,321.0,337.74,245.85
2016,7,27,15,45,292.5,245.0,1.1,34.0,435.5,551.11,402.47
2016,7,27,16,0,547.0,197.0,1.1,34.0,550.0,740.72,533.44
2016,7,27,16,15,580.5,170.0,1.05,33.5,519.0,735.3,530.82
2016,7,27,16,30,614.0,143.0,1.0,33.0,488.0,720.5,523.46
2016,7,27,16,45,545.0,144.5,0.95,33.0,429.5,641.8,471.82
2016,7,27,17,0,476.0,146.0,0.9,33.0,371.0,573.02,425.27
2016,7,27,17,15,442.0,135.5,0.85,32.5,325.0,519.93,390.0
2016,7,27,17,30,408.0,125.0,0.8,32.0,279.0,468.04,354.31
2016,7,27,17,45,369.0,111.0,0.75,32.0,233.5,409.95,312.28
2016,7,27,18,0,330.0,97.0,0.7,32.0,188.0,354.12,270.55
2016,7,27,18,15,276.0,80.5,0.65,31.5,146.0,288.64,220.51
2016,7,27,18,30,222.0,64.0,0.6,31.0,104.0,216.87,164.19
2016,7,27,18,45,155.0,45.5,0.55,30.5,69.0,151.14,110.72
2016,7,27,19,0,88.0,27.0,0.5,30.0,34.0,87.96,51.62
2016,7,27,19,15,44.0,13.5,0.5,29.5,17.0,31.35,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.0,16.5,0.35,23.5,29.0,12.95,0.0
2016,7,28,6,0,242.0,33.0,0.4,24.0,58.0,25.68,15.1
2016,7,28,6,15,329.5,44.5,0.5,24.5,99.5,34.53,23.56
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,42.14,30.41
2016,7,28,6,45,481.0,64.0,0.7,26.0,189.0,46.23,33.99
2016,7,28,7,0,545.0,72.0,0.8,27.0,237.0,50.12,37.19
2016,7,28,7,15,587.5,78.5,0.85,27.5,287.0,52.52,39.08
2016,7,28,7,30,630.0,85.0,0.9,28.0,337.0,54.74,40.75
2016,7,28,7,45,664.5,89.0,0.95,29.0,388.0,76.09,42.65
2016,7,28,8,0,699.0,93.0,1.0,30.0,439.0,118.6,62.38
2016,7,28,8,15,722.5,97.0,1.05,30.5,487.5,168.63,96.16
2016,7,28,8,30,746.0,101.0,1.1,31.0,536.0,215.87,132.09
2016,7,28,8,45,765.0,103.5,1.15,31.5,582.0,263.32,170.4
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,312.6,210.62
2016,7,28,9,15,798.0,108.5,1.4,32.5,670.0,361.78,250.9
2016,7,28,9,30,812.0,111.0,1.6,33.0,712.0,411.88,291.13
2016,7,28,9,45,825.0,111.5,1.8,33.5,749.5,465.51,332.87
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,513.99,370.03
2016,7,28,10,15,846.0,114.0,2.15,34.0,818.0,561.07,405.93
2016,7,28,10,30,854.0,116.0,2.3,34.0,849.0,607.57,440.64
2016,7,28,10,45,578.5,271.5,2.45,34.5,775.0,600.99,433.19
2016,7,28,11,0,303.0,427.0,2.6,35.0,701.0,580.33,414.33
2016,7,28,11,15,350.5,414.5,2.7,35.0,737.0,621.65,443.91
2016,7,28,11,30,398.0,402.0,2.8,35.0,773.0,665.52,474.72
2016,7,28,11,45,351.0,430.0,2.95,35.5,760.0,673.07,478.16
2016,7,28,12,0,304.0,458.0,3.1,36.0,747.0,677.44,479.47
2016,7,28,12,15,358.0,435.0,3.2,36.0,776.0,718.15,508.41
2016,7,28,12,30,412.0,412.0,3.3,36.0,805.0,762.52,539.4
2016,7,28,12,45,645.0,265.5,3.45,36.0,878.0,851.42,605.18
2016,7,28,13,0,878.0,119.0,3.6,36.0,951.0,932.92,659.32
2016,7,28,13,15,693.5,246.5,3.7,36.0,898.5,914.14,647.56
2016,7,28,13,30,509.0,374.0,3.8,36.0,846.0,877.49,619.1
2016,7,28,13,45,441.5,383.0,3.9,36.0,785.5,832.46,589.63
2016,7,28,14,0,374.0,392.0,4.0,36.0,725.0,776.01,552.4
2016,7,28,14,15,615.0,251.0,4.05,36.0,779.5,885.69,633.28
2016,7,28,14,30,856.0,110.0,4.1,36.0,834.0,962.74,684.48
2016,7,28,14,45,847.5,108.5,4.15,36.0,801.0,952.32,678.54
2016,7,28,15,0,839.0,107.0,4.2,36.0,768.0,938.99,671.43
2016,7,28,15,15,827.5,105.0,4.2,35.5,730.0,919.43,661.46
2016,7,28,15,30,816.0,103.0,4.2,35.0,692.0,897.27,649.82
2016,7,28,15,45,800.0,101.5,4.25,35.0,648.5,876.98,638.3
2016,7,28,16,0,784.0,100.0,4.3,35.0,605.0,846.65,620.05
2016,7,28,16,15,580.5,156.0,4.2,34.5,514.5,719.21,535.63
2016,7,28,16,30,377.0,212.0,4.1,34.0,424.0,574.61,432.27
2016,7,28,16,45,535.5,149.0,4.05,34.0,418.5,638.68,483.62
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,681.27,515.8
2016,7,28,17,15,660.5,81.5,3.8,33.5,362.5,627.61,479.34
2016,7,28,17,30,627.0,77.0,3.6,33.0,312.0,574.55,442.88
2016,7,28,17,45,583.0,70.5,3.45,32.5,262.0,512.62,398.02
2016,7,28,18,0,539.0,64.0,3.3,32.0,212.0,452.84,352.66
2016,7,28,18,15,471.0,56.0,3.15,31.5,165.5,379.16,294.77
2016,7,28,18,30,403.0,48.0,3.0,31.0,119.0,310.52,238.65
2016,7,28,18,45,296.5,36.5,2.95,30.5,79.5,223.73,166.65
2016,7,28,19,0,190.0,25.0,2.9,30.0,40.0,141.45,83.19
2016,7,28,19,15,95.0,12.5,2.95,29.5,20.0,51.65,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,113.0,16.0,1.1,23.5,27.5,12.56,0.0
2016,7,29,6,0,226.0,32.0,1.2,24.0,55.0,24.9,14.32
2016,7,29,6,15,314.5,43.5,1.25,24.0,95.5,33.72,22.86
2016,7,29,6,30,403.0,55.0,1.3,24.0,136.0,41.35,29.84
2016,7,29,6,45,464.5,63.5,1.4,24.5,183.0,45.89,33.91
2016,7,29,7,0,526.0,72.0,1.5,25.0,230.0,50.19,37.58
2016,7,29,7,15,569.5,78.5,1.6,25.5,279.5,52.58,39.48
2016,7,29,7,30,613.0,85.0,1.7,26.0,329.0,54.79,41.17
2016,7,29,7,45,648.0,88.5,1.85,26.5,379.0,73.67,42.31
2016,7,29,8,0,683.0,92.0,2.0,27.0,429.0,114.98,61.33
2016,7,29,8,15,706.5,96.0,2.05,27.0,477.0,164.12,95.07
2016,7,29,8,30,730.0,100.0,2.1,27.0,525.0,210.53,131.27
2016,7,29,8,45,556.5,182.5,2.2,27.5,522.5,270.46,186.15
2016,7,29,9,0,383.0,265.0,2.3,28.0,520.0,321.66,231.77
2016,7,29,9,15,596.0,185.0,2.25,28.5,611.0,347.79,249.29
2016,7,29,9,30,809.0,105.0,2.2,29.0,702.0,409.9,295.73
2016,7,29,9,45,823.0,105.0,2.2,29.5,740.0,457.96,333.97
2016,7,29,10,0,837.0,105.0,2.2,30.0,778.0,506.4,371.41
2016,7,29,10,15,845.5,106.5,2.1,30.5,809.5,553.26,406.21
2016,7,29,10,30,854.0,108.0,2.0,31.0,841.0,599.6,439.42
2016,7,29,10,45,862.0,108.5,1.95,31.5,867.0,644.03,470.45
2016,7,29,11,0,870.0,109.0,1.9,32.0,893.0,687.49,499.86
2016,7,29,11,15,874.5,110.0,1.8,32.0,911.5,727.7,526.25
2016,7,29,11,30,879.0,111.0,1.7,32.0,930.0,766.32,550.15
2016,7,29,11,45,622.5,269.0,1.65,32.5,852.5,741.41,528.55
2016,7,29,12,0,366.0,427.0,1.6,33.0,775.0,699.97,493.73
2016,7,29,12,15,626.0,270.5,1.55,33.0,867.0,795.33,562.85
2016,7,29,12,30,886.0,114.0,1.5,33.0,959.0,891.14,624.16
2016,7,29,12,45,886.5,113.5,1.45,33.5,955.5,914.19,635.6
2016,7,29,13,0,887.0,113.0,1.4,34.0,952.0,934.55,646.06
2016,7,29,13,15,885.0,112.5,1.35,34.0,940.0,949.77,654.7
2016,7,29,13,30,883.0,112.0,1.3,34.0,928.0,962.02,661.62
2016,7,29,13,45,877.5,112.5,1.3,34.0,908.5,968.88,666.14
2016,7,29,14,0,872.0,113.0,1.3,34.0,889.0,972.66,668.98
2016,7,29,14,15,866.0,111.5,1.3,34.0,862.5,970.79,668.56
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,965.82,666.47
2016,7,29,14,45,849.0,110.0,1.3,34.0,803.0,954.58,660.72
2016,7,29,15,0,838.0,110.0,1.3,34.0,770.0,940.49,653.4
2016,7,29,15,15,826.5,108.0,1.3,34.0,731.0,920.98,642.85
2016,7,29,15,30,815.0,106.0,1.3,34.0,692.0,898.87,630.77
2016,7,29,15,45,793.5,106.0,1.3,34.0,647.5,875.37,617.85
2016,7,29,16,0,772.0,106.0,1.3,34.0,603.0,841.94,598.62
2016,7,29,16,15,752.5,102.5,1.2,33.5,556.0,804.49,576.72
2016,7,29,16,30,733.0,99.0,1.1,33.0,509.0,765.52,553.59
2016,7,29,16,45,698.5,97.5,1.05,33.0,458.0,719.01,524.62
2016,7,29,17,0,664.0,96.0,1.0,33.0,407.0,669.01,492.85
2016,7,29,17,15,629.0,90.5,0.9,32.5,356.5,613.98,457.42
2016,7,29,17,30,594.0,85.0,0.8,32.0,306.0,559.67,421.31
2016,7,29,17,45,539.5,79.0,0.7,31.5,255.5,492.33,373.64
2016,7,29,18,0,485.0,73.0,0.6,31.0,205.0,427.87,326.3
2016,7,29,18,15,417.0,63.0,0.5,30.5,159.0,353.95,270.02
2016,7,29,18,30,349.0,53.0,0.4,30.0,113.0,283.06,213.96
2016,7,29,18,45,251.0,39.0,0.35,29.5,75.0,201.22,147.58
2016,7,29,19,0,153.0,25.0,0.3,29.0,37.0,123.4,68.19
2016,7,29,19,15,76.5,12.5,0.3,28.5,18.5,43.78,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.5,12.99,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,53.0,25.73,14.86
2016,7,30,6,15,280.5,46.5,0.8,24.5,93.0,35.55,24.33
2016,7,30,6,30,366.0,60.0,0.8,25.0,133.0,44.96,32.76
2016,7,30,6,45,429.5,69.5,0.85,25.5,179.5,51.2,38.27
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,56.09,42.43
2016,7,30,7,15,537.0,86.5,0.9,26.5,275.5,58.98,44.73
2016,7,30,7,30,581.0,94.0,0.9,27.0,325.0,61.66,46.77
2016,7,30,7,45,615.0,99.5,0.95,28.0,374.5,79.36,47.91
2016,7,30,8,0,649.0,105.0,1.0,29.0,424.0,120.33,66.44
2016,7,30,8,15,368.0,178.0,1.0,29.5,362.5,176.11,116.95
2016,7,30,8,30,87.0,251.0,1.0,30.0,301.0,222.54,162.8
2016,7,30,8,45,236.0,257.5,1.0,30.5,410.0,256.11,182.25
2016,7,30,9,0,385.0,264.0,1.0,31.0,519.0,320.66,226.2
2016,7,30,9,15,295.0,305.0,1.05,31.5,508.0,344.57,246.47
2016,7,30,9,30,205.0,346.0,1.1,32.0,497.0,366.91,264.14
2016,7,30,9,45,187.5,367.0,1.15,32.5,511.0,390.15,280.73
2016,7,30,10,0,170.0,388.0,1.2,33.0,525.0,411.79,295.69
2016,7,30,10,15,225.0,396.5,1.2,33.0,585.5,461.29,330.37
2016,7,30,10,30,280.0,405.0,1.2,33.0,646.0,510.21,364.33
2016,7,30,10,45,551.0,272.0,1.3,33.5,762.0,584.37,418.66
2016,7,30,11,0,822.0,139.0,1.4,34.0,878.0,679.59,486.71
2016,7,30,11,15,826.0,140.0,1.45,34.0,895.5,717.86,512.55
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,754.62,536.54
2016,7,30,11,45,831.5,142.5,1.55,34.0,923.0,788.19,557.97
2016,7,30,12,0,833.0,144.0,1.6,34.0,933.0,819.82,578.1
2016,7,30,12,15,833.5,144.5,1.65,34.0,936.0,847.65,595.81
2016,7,30,12,30,834.0,145.0,1.7,34.0,939.0,873.24,612.13
2016,7,30,12,45,832.5,145.0,1.75,34.5,934.0,894.22,624.33
2016,7,30,13,0,831.0,145.0,1.8,35.0,929.0,912.62,634.97
2016,7,30,13,15,828.0,144.0,1.8,35.0,917.0,925.98,643.35
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,936.51,650.11
2016,7,30,13,45,820.0,142.0,1.85,35.0,885.5,942.23,654.59
2016,7,30,14,0,815.0,141.0,1.9,35.0,866.0,953.2,662.49
2016,7,30,14,15,808.5,139.5,1.9,34.5,839.5,951.35,663.36
2016,7,30,14,30,802.0,138.0,1.9,34.0,813.0,946.53,662.63
2016,7,30,14,45,792.5,136.0,1.95,34.0,781.0,935.32,657.25
2016,7,30,15,0,783.0,134.0,2.0,34.0,749.0,921.29,650.23
2016,7,30,15,15,770.5,131.0,2.0,34.0,711.0,900.57,638.55
2016,7,30,15,30,758.0,128.0,2.0,34.0,673.0,877.34,625.34
2016,7,30,15,45,741.0,125.5,2.0,34.0,630.0,848.15,608.3
2016,7,30,16,0,724.0,123.0,2.0,34.0,587.0,821.31,592.75
2016,7,30,16,15,703.5,118.5,1.95,33.5,540.5,783.13,570.37
2016,7,30,16,30,683.0,114.0,1.9,33.0,494.0,743.61,546.85
2016,7,30,16,45,654.5,109.5,1.9,33.0,445.0,696.36,516.92
2016,7,30,17,0,626.0,105.0,1.9,33.0,396.0,648.79,486.21
2016,7,30,17,15,590.0,98.5,1.7,32.5,346.5,593.05,448.85
2016,7,30,17,30,554.0,92.0,1.5,32.0,297.0,538.14,410.38
2016,7,30,17,45,503.0,84.0,1.35,31.5,248.0,472.3,362.7
2016,7,30,18,0,452.0,76.0,1.2,31.0,199.0,409.14,315.32
2016,7,30,18,15,385.0,65.0,1.1,30.0,153.5,333.02,257.08
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,266.85,204.04
2016,7,30,18,45,224.5,39.5,0.9,28.5,71.0,188.41,139.04
2016,7,30,19,0,131.0,25.0,0.8,28.0,34.0,112.39,58.32
2016,7,30,19,15,65.5,12.5,0.8,27.5,17.0,39.08,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,13.42,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,26.56,15.42
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,37.95,26.42
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,48.84,36.19
2016,7,31,6,45,276.0,86.0,1.0,25.0,152.0,66.85,51.66
2016,7,31,7,0,236.0,107.0,1.0,26.0,177.0,81.26,63.72
2016,7,31,7,15,264.0,126.5,1.05,26.5,219.0,94.21,74.37
2016,7,31,7,30,292.0,146.0,1.1,27.0,261.0,106.59,84.31
2016,7,31,7,45,443.5,134.5,1.15,27.5,337.5,101.04,68.67
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,128.51,75.41
2016,7,31,8,15,347.0,187.5,1.2,28.5,362.0,187.31,127.03
2016,7,31,8,30,99.0,252.0,1.2,29.0,310.0,225.08,165.07
2016,7,31,8,45,250.0,255.0,1.2,29.5,416.5,257.01,183.44
2016,7,31,9,0,401.0,258.0,1.2,30.0,523.0,319.99,226.58
2016,7,31,9,15,566.0,202.5,1.1,30.5,604.0,349.65,246.74
2016,7,31,9,30,731.0,147.0,1.0,31.0,685.0,401.03,284.31
2016,7,31,9,45,770.0,134.5,0.95,31.5,727.5,451.22,322.28
2016,7,31,10,0,809.0,122.0,0.9,32.0,770.0,499.73,358.14
2016,7,31,10,15,817.5,124.0,0.85,32.0,801.5,550.09,394.69
2016,7,31,10,30,826.0,126.0,0.8,32.0,833.0,595.79,427.0
2016,7,31,10,45,831.0,128.5,0.75,32.5,857.5,639.05,455.76
2016,7,31,11,0,836.0,131.0,0.7,33.0,882.0,681.15,482.77
2016,7,31,11,15,840.5,132.0,0.75,33.0,900.0,720.31,509.32
2016,7,31,11,30,845.0,133.0,0.8,33.0,918.0,757.95,533.3
2016,7,31,11,45,847.5,133.5,0.9,33.5,928.5,791.91,554.22
2016,7,31,12,0,850.0,134.0,1.0,34.0,939.0,823.92,573.83
2016,7,31,12,15,492.0,307.0,1.1,34.0,773.5,714.87,500.97
2016,7,31,12,30,134.0,480.0,1.2,34.0,608.0,575.92,402.73
2016,7,31,12,45,477.5,317.0,1.3,34.0,768.0,747.77,526.55
2016,7,31,13,0,821.0,154.0,1.4,34.0,928.0,917.78,637.73
2016,7,31,13,15,818.0,153.5,1.45,34.0,916.0,932.2,645.63
2016,7,31,13,30,815.0,153.0,1.5,34.0,904.0,943.76,653.6
2016,7,31,13,45,806.5,154.0,1.6,34.0,883.5,948.66,658.27
2016,7,31,14,0,798.0,155.0,1.7,34.0,863.0,950.56,661.26
2016,7,31,14,15,535.0,276.5,1.7,34.0,745.0,828.95,583.17
2016,7,31,14,30,272.0,398.0,1.7,34.0,627.0,693.57,489.81
2016,7,31,14,45,513.5,274.5,1.75,34.0,685.0,812.49,576.78
2016,7,31,15,0,755.0,151.0,1.8,34.0,743.0,911.93,643.56
2016,7,31,15,15,742.0,147.5,1.8,33.5,704.5,890.59,631.66
2016,7,31,15,30,729.0,144.0,1.8,33.0,666.0,871.79,622.56
2016,7,31,15,45,704.0,144.0,1.85,33.0,622.0,838.88,603.54
2016,7,31,16,0,679.0,144.0,1.9,33.0,578.0,804.38,583.38
2016,7,31,16,15,497.5,183.0,1.85,32.5,488.0,668.27,493.19
2016,7,31,16,30,316.0,222.0,1.8,32.0,398.0,533.12,398.25
2016,7,31,16,45,440.0,173.5,1.8,32.0,392.0,586.47,440.92
2016,7,31,17,0,564.0,125.0,1.8,32.0,386.0,621.75,469.28
2016,7,31,17,15,525.5,116.5,1.6,31.5,336.5,558.22,424.69
2016,7,31,17,30,487.0,108.0,1.4,31.0,287.0,502.39,384.99
2016,7,31,17,45,433.0,98.0,1.2,30.5,238.5,435.84,336.02
2016,7,31,18,0,379.0,88.0,1.0,30.0,190.0,372.78,288.09
