Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,68.5,12.5,0.95,22.5,17.0,11.91,0.0
2016,8,11,6,0,137.0,25.0,1.1,23.0,34.0,19.7,5.98
2016,8,11,6,15,242.5,38.5,1.15,23.0,72.5,29.77,19.1
2016,8,11,6,30,348.0,52.0,1.2,23.0,111.0,39.44,28.07
2016,8,11,6,45,428.0,60.0,1.3,23.5,158.5,44.56,32.79
2016,8,11,7,0,508.0,68.0,1.4,24.0,206.0,48.52,36.29
2016,8,11,7,15,531.0,79.5,1.45,24.5,252.0,54.97,41.75
2016,8,11,7,30,554.0,91.0,1.5,25.0,298.0,60.95,46.66
2016,8,11,7,45,520.5,117.0,1.55,25.5,334.5,78.68,61.39
2016,8,11,8,0,487.0,143.0,1.6,26.0,371.0,123.39,79.66
2016,8,11,8,15,483.5,163.5,1.6,26.5,411.5,167.02,107.69
2016,8,11,8,30,480.0,184.0,1.6,27.0,452.0,210.72,140.32
2016,8,11,8,45,632.5,141.0,1.6,27.5,527.0,237.4,156.46
2016,8,11,9,0,785.0,98.0,1.6,28.0,602.0,285.0,191.52
2016,8,11,9,15,799.0,100.5,1.6,28.0,644.0,334.69,233.53
2016,8,11,9,30,813.0,103.0,1.6,28.0,686.0,390.94,279.69
2016,8,11,9,45,577.0,224.0,1.6,28.5,649.0,424.25,308.88
2016,8,11,10,0,341.0,345.0,1.6,29.0,612.0,448.38,327.59
2016,8,11,10,15,367.5,349.5,1.6,29.0,648.0,487.09,355.99
2016,8,11,10,30,394.0,354.0,1.6,29.0,684.0,527.8,385.35
2016,8,11,10,45,408.0,359.0,1.6,29.5,710.0,559.48,407.23
2016,8,11,11,0,422.0,364.0,1.6,30.0,736.0,596.07,432.03
2016,8,11,11,15,367.5,397.5,1.55,30.0,726.5,612.07,441.67
2016,8,11,11,30,313.0,431.0,1.5,30.0,717.0,621.03,446.33
2016,8,11,11,45,271.5,447.0,1.5,30.5,697.5,620.7,444.44
2016,8,11,12,0,230.0,463.0,1.5,31.0,678.0,616.68,440.0
2016,8,11,12,15,234.0,464.0,1.5,31.0,682.5,633.54,451.51
2016,8,11,12,30,238.0,465.0,1.5,31.0,687.0,649.94,462.52
2016,8,11,12,45,195.0,465.5,1.5,31.5,646.5,623.68,443.25
2016,8,11,13,0,152.0,466.0,1.5,32.0,606.0,594.83,422.47
2016,8,11,13,15,294.0,419.0,1.5,32.0,685.5,695.13,493.48
2016,8,11,13,30,436.0,372.0,1.5,32.0,765.0,798.77,563.75
2016,8,11,13,45,648.5,240.5,1.5,32.0,810.5,881.08,622.21
2016,8,11,14,0,861.0,109.0,1.5,32.0,856.0,944.18,661.68
2016,8,11,14,15,667.5,210.0,1.5,32.0,777.5,883.44,623.83
2016,8,11,14,30,474.0,311.0,1.5,32.0,699.0,803.53,569.59
2016,8,11,14,45,651.0,207.5,1.5,32.0,716.5,870.0,618.73
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,909.92,644.42
2016,8,11,15,15,816.0,102.0,1.5,31.5,695.0,889.74,633.87
2016,8,11,15,30,804.0,100.0,1.5,31.0,656.0,874.68,627.23
2016,8,11,15,45,694.0,135.5,1.55,31.0,592.5,808.33,586.55
2016,8,11,16,0,584.0,171.0,1.6,31.0,529.0,738.54,542.88
2016,8,11,16,15,657.0,130.0,1.55,30.5,501.0,743.32,549.23
2016,8,11,16,30,730.0,89.0,1.5,30.0,473.0,735.64,546.45
2016,8,11,16,45,701.5,85.0,1.5,30.0,423.0,687.42,515.39
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,642.35,486.2
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.5,585.71,448.21
2016,8,11,17,30,597.0,71.0,1.3,29.0,272.0,530.12,409.46
2016,8,11,17,45,542.5,64.5,1.2,28.5,222.0,463.09,359.79
2016,8,11,18,0,488.0,58.0,1.1,28.0,172.0,399.22,310.4
2016,8,11,18,15,406.5,48.5,1.05,27.5,127.0,319.73,247.1
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,246.9,186.35
2016,8,11,18,45,204.0,26.0,1.0,26.5,48.5,154.81,99.03
2016,8,11,19,0,83.0,13.0,1.0,26.0,15.0,48.4,0.0
2016,8,11,19,15,41.5,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.0,11.5,0.95,22.5,17.0,10.96,0.0
2016,8,12,6,0,176.0,23.0,1.1,23.0,34.0,18.12,4.22
2016,8,12,6,15,285.0,34.5,1.15,23.5,73.0,27.15,16.82
2016,8,12,6,30,394.0,46.0,1.2,24.0,112.0,35.11,24.25
2016,8,12,6,45,472.5,52.5,1.3,24.5,160.0,38.25,27.23
2016,8,12,7,0,551.0,59.0,1.4,25.0,208.0,41.31,29.96
2016,8,12,7,15,597.5,64.5,1.4,25.5,258.5,43.39,31.68
2016,8,12,7,30,644.0,70.0,1.4,26.0,309.0,45.34,33.21
2016,8,12,7,45,681.5,73.5,1.4,26.5,360.5,50.56,37.44
2016,8,12,8,0,719.0,77.0,1.4,27.0,412.0,88.31,45.42
2016,8,12,8,15,742.5,80.5,1.45,27.5,461.0,133.73,70.99
2016,8,12,8,30,766.0,84.0,1.5,28.0,510.0,181.82,105.86
2016,8,12,8,45,786.0,86.0,1.55,28.5,557.0,230.46,144.99
2016,8,12,9,0,806.0,88.0,1.6,29.0,604.0,287.61,191.93
2016,8,12,9,15,819.5,90.0,1.6,29.0,646.5,337.42,233.96
2016,8,12,9,30,833.0,92.0,1.6,29.0,689.0,387.96,276.01
2016,8,12,9,45,845.0,93.0,1.65,29.5,726.5,437.57,315.98
2016,8,12,10,0,857.0,94.0,1.7,30.0,764.0,487.33,354.89
2016,8,12,10,15,865.0,95.5,1.75,30.0,795.5,535.38,392.18
2016,8,12,10,30,873.0,97.0,1.8,30.0,827.0,582.78,428.05
2016,8,12,10,45,601.5,252.0,1.85,30.5,762.0,585.93,427.62
2016,8,12,11,0,330.0,407.0,1.9,31.0,697.0,574.44,415.16
2016,8,12,11,15,239.5,432.0,1.9,31.0,645.0,552.07,398.75
2016,8,12,11,30,149.0,457.0,1.9,31.0,593.0,524.44,378.14
2016,8,12,11,45,137.5,461.0,1.95,31.5,587.5,530.06,381.35
2016,8,12,12,0,126.0,465.0,2.0,32.0,582.0,534.63,383.6
2016,8,12,12,15,212.0,457.0,2.0,32.0,654.5,608.44,435.88
2016,8,12,12,30,298.0,449.0,2.0,32.0,727.0,689.65,491.72
2016,8,12,12,45,268.0,453.5,2.0,32.5,702.5,681.32,484.11
2016,8,12,13,0,238.0,458.0,2.0,33.0,678.0,664.75,471.84
2016,8,12,13,15,556.0,284.5,2.0,33.0,787.5,811.82,578.16
2016,8,12,13,30,874.0,111.0,2.0,33.0,897.0,937.65,660.26
2016,8,12,13,45,867.0,111.5,2.0,33.0,876.0,942.93,662.87
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,945.08,664.85
2016,8,12,14,15,853.0,110.5,2.0,32.5,827.5,942.02,665.07
2016,8,12,14,30,846.0,109.0,2.0,32.0,800.0,935.86,663.52
2016,8,12,14,45,833.0,109.0,2.0,32.0,765.5,922.59,656.27
2016,8,12,15,0,820.0,109.0,2.0,32.0,731.0,906.5,647.38
2016,8,12,15,15,808.0,107.0,1.95,32.0,692.0,894.28,640.57
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,871.73,627.18
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,840.18,608.06
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,806.71,587.65
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,767.15,564.2
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,726.21,539.46
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,679.99,509.92
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,630.19,477.25
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,572.16,437.85
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,515.29,397.26
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,445.57,345.28
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,379.3,293.88
2016,8,12,18,15,368.0,51.5,1.05,28.5,122.5,300.03,230.79
2016,8,12,18,30,286.0,41.0,1.0,28.0,78.0,226.37,169.58
2016,8,12,18,45,171.5,26.0,0.95,27.5,45.5,137.89,83.49
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,35.06,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.5,11.0,1.6,22.5,16.0,10.48,0.0
2016,8,13,6,0,153.0,22.0,1.8,23.0,32.0,17.32,2.82
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,27.48,17.0
2016,8,13,6,30,361.0,49.0,2.0,24.0,109.0,37.97,26.63
2016,8,13,6,45,435.5,58.0,2.15,24.5,156.5,43.09,31.35
2016,8,13,7,0,510.0,67.0,2.3,25.0,204.0,47.96,35.63
2016,8,13,7,15,558.5,74.0,2.4,25.5,254.0,50.86,38.05
2016,8,13,7,30,607.0,81.0,2.5,26.0,304.0,53.58,40.22
2016,8,13,7,45,643.5,85.5,2.6,27.0,355.0,54.22,40.45
2016,8,13,8,0,680.0,90.0,2.7,28.0,406.0,89.4,47.81
2016,8,13,8,15,705.5,94.5,2.7,28.5,455.5,134.06,72.75
2016,8,13,8,30,731.0,99.0,2.7,29.0,505.0,186.62,110.86
2016,8,13,8,45,749.0,103.0,2.75,29.5,551.0,234.63,149.33
2016,8,13,9,0,767.0,107.0,2.8,30.0,597.0,284.4,190.65
2016,8,13,9,15,781.5,110.0,2.85,30.0,639.0,333.82,232.46
2016,8,13,9,30,796.0,113.0,2.9,30.0,681.0,384.22,274.6
2016,8,13,9,45,809.0,114.0,2.95,30.5,718.5,433.1,314.27
2016,8,13,10,0,822.0,115.0,3.0,31.0,756.0,486.78,356.22
2016,8,13,10,15,512.5,261.0,3.0,31.0,666.5,484.35,356.01
2016,8,13,10,30,203.0,407.0,3.0,31.0,577.0,466.68,341.6
2016,8,13,10,45,254.5,410.0,3.05,31.5,629.5,510.39,372.84
2016,8,13,11,0,306.0,413.0,3.1,32.0,682.0,563.3,409.91
2016,8,13,11,15,295.0,425.5,3.1,32.0,689.0,584.72,424.55
2016,8,13,11,30,284.0,438.0,3.1,32.0,696.0,605.02,438.37
2016,8,13,11,45,219.5,452.5,3.1,32.0,654.0,585.36,423.56
2016,8,13,12,0,155.0,467.0,3.1,32.0,612.0,559.55,404.42
2016,8,13,12,15,501.0,301.0,3.1,32.0,767.0,708.89,516.45
2016,8,13,12,30,847.0,135.0,3.1,32.0,922.0,861.05,622.02
2016,8,13,12,45,838.0,140.0,3.1,32.0,915.0,880.39,633.63
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,896.84,644.41
2016,8,13,13,15,606.5,268.0,3.05,32.0,822.5,841.72,606.41
2016,8,13,13,30,384.0,391.0,3.0,32.0,737.0,760.46,546.62
2016,8,13,13,45,409.5,370.0,3.0,32.0,730.5,780.97,562.13
2016,8,13,14,0,435.0,349.0,3.0,32.0,724.0,792.65,571.3
2016,8,13,14,15,345.0,368.0,2.95,32.0,659.5,722.95,523.02
2016,8,13,14,30,255.0,387.0,2.9,32.0,595.0,662.01,480.18
2016,8,13,14,45,515.0,260.0,2.85,32.0,656.5,789.54,575.38
2016,8,13,15,0,775.0,133.0,2.8,32.0,718.0,897.27,649.39
2016,8,13,15,15,761.5,130.0,2.7,32.0,679.0,875.46,634.88
2016,8,13,15,30,748.0,127.0,2.6,32.0,640.0,851.16,619.84
2016,8,13,15,45,400.0,189.0,2.55,32.0,461.5,593.88,442.92
2016,8,13,16,0,52.0,251.0,2.5,32.0,283.0,309.74,231.03
2016,8,13,16,15,360.5,180.0,2.4,31.5,370.5,536.7,407.49
2016,8,13,16,30,669.0,109.0,2.3,31.0,458.0,709.76,534.17
2016,8,13,16,45,641.0,103.0,2.25,31.0,408.5,661.6,500.71
2016,8,13,17,0,613.0,97.0,2.2,31.0,359.0,613.16,468.11
2016,8,13,17,15,572.5,90.0,1.95,30.5,309.0,554.32,426.85
2016,8,13,17,30,532.0,83.0,1.7,30.0,259.0,496.75,384.7
2016,8,13,17,45,480.0,73.5,1.45,29.5,210.5,430.29,334.43
2016,8,13,18,0,428.0,64.0,1.2,29.0,162.0,366.83,284.56
2016,8,13,18,15,346.0,52.5,1.15,28.5,118.0,284.93,219.24
2016,8,13,18,30,264.0,41.0,1.1,28.0,74.0,214.58,160.21
2016,8,13,18,45,158.0,25.5,1.1,27.5,42.5,129.31,73.26
2016,8,13,19,0,52.0,10.0,1.1,27.0,11.0,31.81,0.0
2016,8,13,19,15,26.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,88.0,10.5,1.4,23.5,16.0,10.01,0.0
2016,8,14,6,0,176.0,21.0,1.6,24.0,32.0,17.0,1.49
2016,8,14,6,15,284.5,33.0,1.6,24.0,70.5,26.0,15.68
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,34.47,23.64
2016,8,14,6,45,466.5,52.5,1.65,24.5,156.5,38.47,27.4
2016,8,14,7,0,540.0,60.0,1.7,25.0,204.0,42.32,30.81
2016,8,14,7,15,587.5,66.5,1.75,25.5,254.5,45.12,33.16
2016,8,14,7,30,635.0,73.0,1.8,26.0,305.0,47.74,35.25
2016,8,14,7,45,670.0,77.0,1.85,26.5,356.0,48.33,35.57
2016,8,14,8,0,705.0,81.0,1.9,27.0,407.0,87.45,46.44
2016,8,14,8,15,729.5,85.0,1.85,27.5,456.5,132.63,71.1
2016,8,14,8,30,754.0,89.0,1.8,28.0,506.0,180.6,105.43
2016,8,14,8,45,773.0,92.0,1.75,28.5,552.5,229.25,144.35
2016,8,14,9,0,792.0,95.0,1.7,29.0,599.0,279.73,186.17
2016,8,14,9,15,806.0,97.5,1.65,29.5,641.0,329.86,227.95
2016,8,14,9,30,820.0,100.0,1.6,30.0,683.0,386.59,273.72
2016,8,14,9,45,830.5,101.5,1.55,30.5,720.5,435.47,312.68
2016,8,14,10,0,841.0,103.0,1.5,31.0,758.0,484.38,350.38
2016,8,14,10,15,849.0,104.5,1.5,31.0,789.0,531.8,386.74
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,578.61,421.63
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,623.06,453.05
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,666.29,482.69
2016,8,14,11,15,871.5,110.0,1.55,32.0,886.5,706.28,510.78
2016,8,14,11,30,875.0,111.0,1.6,32.0,904.0,744.53,535.96
2016,8,14,11,45,609.5,269.5,1.7,32.0,825.0,719.31,515.68
2016,8,14,12,0,344.0,428.0,1.8,32.0,746.0,676.07,481.48
2016,8,14,12,15,612.0,270.0,1.85,32.0,837.0,771.13,552.36
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,866.57,616.4
2016,8,14,12,45,879.5,111.5,2.0,32.0,922.5,888.66,630.61
2016,8,14,13,0,879.0,111.0,2.1,32.0,917.0,907.96,643.81
2016,8,14,13,15,876.0,110.0,2.15,32.0,904.0,921.55,653.04
2016,8,14,13,30,873.0,109.0,2.2,32.0,891.0,932.08,660.49
2016,8,14,13,45,705.5,213.5,2.25,32.0,836.0,904.59,643.93
2016,8,14,14,0,538.0,318.0,2.3,32.0,781.0,858.59,611.58
2016,8,14,14,15,695.0,210.5,2.25,32.0,788.0,907.11,647.7
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,932.31,663.81
2016,8,14,14,45,669.0,187.0,2.2,32.0,716.0,861.87,619.42
2016,8,14,15,0,486.0,271.0,2.2,32.0,637.0,773.09,559.13
2016,8,14,15,15,649.5,182.5,2.15,31.5,643.5,832.86,605.2
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,863.94,627.33
2016,8,14,15,45,798.0,91.0,2.05,31.0,606.0,842.02,613.85
2016,8,14,16,0,783.0,88.0,2.0,31.0,562.0,810.45,594.49
2016,8,14,16,15,629.0,128.5,1.9,31.0,488.0,713.51,530.41
2016,8,14,16,30,475.0,169.0,1.8,31.0,414.0,611.02,459.08
2016,8,14,16,45,582.0,121.5,1.7,31.0,390.0,634.68,479.59
2016,8,14,17,0,689.0,74.0,1.6,31.0,366.0,638.01,482.69
2016,8,14,17,15,651.0,69.5,1.4,30.5,315.0,584.6,445.92
2016,8,14,17,30,613.0,65.0,1.2,30.0,264.0,529.24,406.82
2016,8,14,17,45,558.0,58.5,1.0,29.5,214.5,461.57,356.14
2016,8,14,18,0,503.0,52.0,0.8,29.0,165.0,397.2,305.91
2016,8,14,18,15,419.5,43.0,0.8,28.5,120.0,317.25,242.58
2016,8,14,18,30,336.0,34.0,0.8,28.0,75.0,244.39,181.37
2016,8,14,18,45,168.0,22.5,0.8,27.5,43.0,127.66,65.76
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.48,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,88.0,10.0,0.7,23.5,15.0,9.53,0.0
2016,8,15,6,0,176.0,20.0,0.8,24.0,30.0,16.14,0.0
2016,8,15,6,15,286.5,31.5,0.8,24.5,68.5,24.72,14.53
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,32.78,22.11
2016,8,15,6,45,470.0,51.0,0.8,25.5,154.5,37.31,26.29
2016,8,15,7,0,543.0,59.0,0.8,26.0,202.0,41.63,30.09
2016,8,15,7,15,591.0,65.0,0.8,26.5,252.5,44.07,32.13
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,46.37,33.95
2016,8,15,7,45,672.5,75.5,0.85,27.5,354.0,47.39,34.62
2016,8,15,8,0,706.0,80.0,0.9,28.0,405.0,85.06,44.95
2016,8,15,8,15,731.0,83.5,0.85,28.5,454.5,129.95,68.7
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,177.69,102.22
2016,8,15,8,45,772.0,91.0,0.8,29.5,550.0,226.63,140.9
2016,8,15,9,0,788.0,95.0,0.8,30.0,596.0,277.1,182.17
2016,8,15,9,15,802.5,97.5,0.9,30.0,638.0,327.2,223.98
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,383.96,270.1
2016,8,15,9,45,820.5,106.0,1.15,30.5,715.5,433.49,309.84
2016,8,15,10,0,824.0,112.0,1.3,31.0,751.0,482.4,348.05
2016,8,15,10,15,567.5,247.0,1.4,31.0,696.0,498.19,361.17
2016,8,15,10,30,311.0,382.0,1.5,31.0,641.0,501.34,362.66
2016,8,15,10,45,579.5,251.5,1.6,31.5,751.5,569.38,413.76
2016,8,15,11,0,848.0,121.0,1.7,32.0,862.0,662.31,481.41
2016,8,15,11,15,593.0,271.0,1.7,32.0,794.5,653.1,470.81
2016,8,15,11,30,338.0,421.0,1.7,32.0,727.0,628.79,449.41
2016,8,15,11,45,391.0,402.0,1.75,32.0,760.0,670.65,479.24
2016,8,15,12,0,444.0,383.0,1.8,32.0,793.0,715.44,510.32
2016,8,15,12,15,403.5,400.5,1.8,32.0,773.5,716.21,509.81
2016,8,15,12,30,363.0,418.0,1.8,32.0,754.0,714.98,508.24
2016,8,15,12,45,195.0,387.0,1.85,32.5,567.5,547.4,393.03
2016,8,15,13,0,27.0,356.0,1.9,33.0,381.0,367.37,264.45
2016,8,15,13,15,24.0,338.5,1.85,33.0,361.0,350.46,253.36
2016,8,15,13,30,21.0,321.0,1.8,33.0,341.0,324.82,235.31
2016,8,15,13,45,418.5,228.5,1.8,33.0,588.5,644.23,469.52
2016,8,15,14,0,816.0,136.0,1.8,33.0,836.0,931.69,657.65
2016,8,15,14,15,808.0,134.5,1.75,33.0,808.5,928.14,652.71
2016,8,15,14,30,800.0,133.0,1.7,33.0,781.0,921.56,649.0
2016,8,15,14,45,792.0,129.5,1.65,33.0,747.5,909.82,642.21
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,895.17,633.74
2016,8,15,15,15,770.5,123.0,1.5,32.5,674.5,873.17,621.41
2016,8,15,15,30,757.0,120.0,1.4,32.0,635.0,848.65,607.54
2016,8,15,15,45,740.0,116.5,1.35,32.0,591.0,818.06,589.1
2016,8,15,16,0,723.0,113.0,1.3,32.0,547.0,789.48,571.95
2016,8,15,16,15,700.0,108.5,1.2,32.0,499.5,749.01,546.31
2016,8,15,16,30,677.0,104.0,1.1,32.0,452.0,707.36,519.72
2016,8,15,16,45,648.0,98.5,1.05,32.0,402.5,658.79,488.56
2016,8,15,17,0,619.0,93.0,1.0,32.0,353.0,610.01,456.64
2016,8,15,17,15,577.5,86.0,0.9,31.5,302.5,550.35,416.39
2016,8,15,17,30,536.0,79.0,0.8,31.0,252.0,492.05,375.07
2016,8,15,17,45,477.5,70.5,0.7,30.5,203.5,422.61,323.85
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,356.68,273.15
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,273.33,207.48
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,201.78,147.79
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,99.8,43.29
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,63.0,10.0,1.6,22.5,13.5,9.53,0.0
2016,8,16,6,0,126.0,20.0,1.8,23.0,27.0,15.78,0.0
2016,8,16,6,15,234.0,33.5,1.9,23.5,64.5,25.99,15.53
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,36.54,25.33
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,41.71,30.06
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,46.65,34.34
2016,8,16,7,15,549.0,72.0,2.3,26.5,246.0,49.61,36.83
2016,8,16,7,30,599.0,79.0,2.3,27.0,296.0,52.4,39.05
2016,8,16,7,45,637.5,83.5,2.35,27.5,347.0,53.11,39.44
2016,8,16,8,0,676.0,88.0,2.4,28.0,398.0,82.94,44.74
2016,8,16,8,15,702.5,92.5,2.35,28.5,447.5,127.49,68.32
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,179.98,105.64
2016,8,16,8,45,749.5,100.0,2.25,29.5,543.5,227.64,143.37
2016,8,16,9,0,770.0,103.0,2.2,30.0,590.0,277.32,184.32
2016,8,16,9,15,785.0,105.5,2.2,30.0,632.5,326.71,225.95
2016,8,16,9,30,800.0,108.0,2.2,30.0,675.0,377.11,267.92
2016,8,16,9,45,821.0,105.0,2.2,30.5,714.5,431.4,311.18
2016,8,16,10,0,842.0,102.0,2.2,31.0,754.0,481.08,350.05
2016,8,16,10,15,850.5,103.5,2.2,31.0,785.0,528.86,387.22
2016,8,16,10,30,859.0,105.0,2.2,31.0,816.0,576.06,422.96
2016,8,16,10,45,864.0,106.5,2.25,31.5,840.5,620.35,455.04
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,663.35,485.37
2016,8,16,11,15,556.0,276.0,2.3,32.0,764.5,631.05,458.66
2016,8,16,11,30,243.0,444.0,2.3,32.0,664.0,580.7,418.05
2016,8,16,11,45,562.0,277.5,2.35,32.5,792.0,688.42,498.69
2016,8,16,12,0,881.0,111.0,2.4,33.0,920.0,809.96,582.24
2016,8,16,12,15,881.5,111.0,2.4,33.0,922.5,838.61,599.8
2016,8,16,12,30,882.0,111.0,2.4,33.0,925.0,864.72,616.43
2016,8,16,12,45,885.5,107.5,2.4,33.0,920.5,887.44,630.89
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,907.39,643.64
2016,8,16,13,15,886.0,103.5,2.4,33.0,903.0,921.5,652.76
2016,8,16,13,30,883.0,103.0,2.4,33.0,890.0,932.53,660.08
2016,8,16,13,45,878.5,102.5,2.4,33.0,869.0,939.01,664.65
2016,8,16,14,0,874.0,102.0,2.4,33.0,848.0,942.33,667.4
2016,8,16,14,15,867.0,100.5,2.35,33.0,820.5,939.04,665.67
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,932.59,662.13
2016,8,16,14,45,596.5,213.0,2.3,33.0,684.5,818.55,589.33
2016,8,16,15,0,333.0,327.0,2.3,33.0,576.0,675.77,489.03
2016,8,16,15,15,321.5,309.5,2.25,33.0,539.5,646.26,470.87
2016,8,16,15,30,310.0,292.0,2.2,33.0,503.0,615.52,450.94
2016,8,16,15,45,291.0,273.5,2.15,33.0,460.5,575.82,424.51
2016,8,16,16,0,272.0,255.0,2.1,33.0,418.0,535.53,397.4
2016,8,16,16,15,508.0,168.0,2.05,32.5,439.5,646.59,483.25
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,729.51,543.29
2016,8,16,16,45,713.0,78.0,1.95,32.0,410.5,680.14,510.11
2016,8,16,17,0,682.0,75.0,1.9,32.0,360.0,630.51,477.16
2016,8,16,17,15,643.0,70.0,1.65,31.0,308.5,576.27,440.78
2016,8,16,17,30,604.0,65.0,1.4,30.0,257.0,519.97,401.12
2016,8,16,17,45,543.0,59.0,1.2,29.5,207.0,449.64,348.04
2016,8,16,18,0,482.0,53.0,1.0,29.0,157.0,383.08,295.7
2016,8,16,18,15,394.0,43.5,0.95,28.5,113.0,301.3,230.2
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,227.04,166.81
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,112.29,39.44
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.5,9.5,1.45,22.5,13.0,9.05,0.0
2016,8,17,6,0,131.0,19.0,1.6,23.0,26.0,14.99,0.0
2016,8,17,6,15,242.5,32.5,1.65,23.5,63.5,25.24,14.82
2016,8,17,6,30,354.0,46.0,1.7,24.0,101.0,35.77,24.66
2016,8,17,6,45,428.5,55.0,1.8,25.0,148.0,40.98,29.43
2016,8,17,7,0,503.0,64.0,1.9,26.0,195.0,45.95,33.74
2016,8,17,7,15,553.5,71.0,1.9,26.5,245.0,48.95,36.27
2016,8,17,7,30,604.0,78.0,1.9,27.0,295.0,51.77,38.53
2016,8,17,7,45,640.5,83.5,1.9,28.0,346.0,53.24,39.47
2016,8,17,8,0,677.0,89.0,1.9,29.0,397.0,82.1,44.54
2016,8,17,8,15,703.0,93.0,1.85,29.5,446.5,126.3,67.26
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,178.4,103.85
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,226.28,141.33
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,276.29,182.13
2016,8,17,9,15,787.0,105.5,1.65,31.5,632.5,325.8,222.97
2016,8,17,9,30,802.0,108.0,1.6,32.0,675.0,376.33,263.91
2016,8,17,9,45,815.0,109.5,1.55,32.5,712.5,431.08,306.73
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,480.55,344.5
2016,8,17,10,15,836.5,112.5,1.55,33.0,781.5,527.77,380.69
2016,8,17,10,30,845.0,114.0,1.6,33.0,813.0,574.43,415.55
2016,8,17,10,45,849.5,116.0,1.7,33.5,837.0,618.33,447.03
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,660.93,476.83
2016,8,17,11,15,534.0,283.0,1.85,34.0,751.0,622.6,446.73
2016,8,17,11,30,214.0,448.0,1.9,34.0,641.0,562.75,400.46
2016,8,17,11,45,303.0,423.5,2.0,34.0,700.0,621.65,442.98
2016,8,17,12,0,392.0,399.0,2.1,34.0,759.0,686.44,488.31
2016,8,17,12,15,326.5,426.0,2.15,34.0,726.5,675.16,479.31
2016,8,17,12,30,261.0,453.0,2.2,34.0,694.0,659.98,468.05
2016,8,17,12,45,544.0,299.0,2.3,34.0,796.5,778.58,555.24
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,890.13,631.06
2016,8,17,13,15,823.5,144.5,2.4,34.0,885.5,909.91,643.0
2016,8,17,13,30,820.0,144.0,2.4,34.0,872.0,920.8,650.16
2016,8,17,13,45,815.5,141.5,2.45,34.0,851.0,925.64,654.12
2016,8,17,14,0,811.0,139.0,2.5,34.0,830.0,927.39,656.31
2016,8,17,14,15,803.0,137.5,2.5,33.5,802.5,923.81,656.19
2016,8,17,14,30,795.0,136.0,2.5,33.0,775.0,917.21,654.31
2016,8,17,14,45,786.5,132.0,2.5,33.0,741.5,904.44,647.27
2016,8,17,15,0,778.0,128.0,2.5,33.0,708.0,888.77,638.51
2016,8,17,15,15,535.5,211.5,2.45,33.0,600.5,749.22,546.25
2016,8,17,15,30,293.0,295.0,2.4,33.0,493.0,602.91,442.08
2016,8,17,15,45,260.5,278.0,2.35,33.0,445.0,553.23,408.87
2016,8,17,16,0,228.0,261.0,2.3,33.0,397.0,489.79,365.02
2016,8,17,16,15,154.0,237.0,2.15,32.5,325.5,397.14,298.42
2016,8,17,16,30,80.0,213.0,2.0,32.0,254.0,294.52,222.59
2016,8,17,16,45,40.0,145.0,1.95,31.5,165.5,182.77,138.55
2016,8,17,17,0,0.0,77.0,1.9,31.0,77.0,71.72,51.53
2016,8,17,17,15,0.0,65.5,1.65,30.5,65.5,60.93,43.31
2016,8,17,17,30,0.0,54.0,1.4,30.0,54.0,50.19,34.89
2016,8,17,17,45,0.0,43.0,1.2,29.5,43.0,39.94,26.69
2016,8,17,18,0,0.0,32.0,1.0,29.0,32.0,29.7,18.35
2016,8,17,18,15,0.0,22.5,0.9,28.5,22.5,20.86,11.03
2016,8,17,18,30,0.0,13.0,0.8,28.0,13.0,12.04,3.62
2016,8,17,18,45,0.0,6.5,0.75,27.5,6.5,6.01,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,7.5,0.8,22.5,7.5,7.15,0.0
2016,8,18,6,0,0.0,15.0,0.9,23.0,15.0,13.92,0.0
2016,8,18,6,15,27.5,34.5,0.95,23.0,39.0,30.48,18.99
2016,8,18,6,30,55.0,54.0,1.0,23.0,63.0,45.06,32.6
2016,8,18,6,45,80.0,75.5,1.05,23.5,93.5,61.65,47.25
2016,8,18,7,0,105.0,97.0,1.1,24.0,124.0,77.78,61.22
2016,8,18,7,15,118.5,119.5,1.15,24.0,156.5,94.07,75.11
2016,8,18,7,30,132.0,142.0,1.2,24.0,189.0,109.83,88.29
2016,8,18,7,45,276.0,147.0,1.3,24.5,266.0,106.99,85.47
2016,8,18,8,0,420.0,152.0,1.4,25.0,343.0,118.76,81.09
2016,8,18,8,15,574.5,124.0,1.45,25.5,418.0,136.44,81.58
2016,8,18,8,30,729.0,96.0,1.5,26.0,493.0,176.02,103.59
2016,8,18,8,45,753.0,97.5,1.6,26.5,540.0,223.2,140.98
2016,8,18,9,0,777.0,99.0,1.7,27.0,587.0,272.77,182.12
2016,8,18,9,15,652.0,166.0,1.7,27.5,595.5,326.75,230.14
2016,8,18,9,30,527.0,233.0,1.7,28.0,604.0,373.83,270.12
2016,8,18,9,45,684.0,167.0,1.7,28.5,676.5,413.99,300.6
2016,8,18,10,0,841.0,101.0,1.7,29.0,749.0,476.82,348.22
2016,8,18,10,15,849.5,102.5,1.65,29.0,780.5,524.59,385.15
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,571.78,420.62
2016,8,18,10,45,861.5,106.5,1.55,29.5,836.0,616.02,452.06
2016,8,18,11,0,865.0,109.0,1.5,30.0,860.0,658.85,481.49
2016,8,18,11,15,674.5,235.5,1.5,30.0,828.5,675.4,489.67
2016,8,18,11,30,484.0,362.0,1.5,30.0,797.0,680.46,489.17
2016,8,18,11,45,494.5,366.0,1.5,30.5,814.5,715.61,511.91
2016,8,18,12,0,505.0,370.0,1.5,31.0,832.0,750.35,533.72
2016,8,18,12,15,690.5,241.5,1.5,31.0,875.0,806.01,575.2
2016,8,18,12,30,876.0,113.0,1.5,31.0,918.0,858.79,609.77
2016,8,18,12,45,878.5,110.5,1.5,31.0,913.5,881.44,623.66
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,901.34,636.16
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,914.84,644.73
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,925.25,651.53
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.0,931.54,655.24
2016,8,18,14,0,868.0,103.0,1.6,32.0,840.0,934.67,657.12
2016,8,18,14,15,861.0,101.5,1.6,31.5,812.5,931.32,657.15
2016,8,18,14,30,854.0,100.0,1.6,31.0,785.0,924.82,655.41
2016,8,18,14,45,845.0,98.5,1.65,31.0,750.5,913.37,649.98
2016,8,18,15,0,836.0,97.0,1.7,31.0,716.0,898.98,642.78
2016,8,18,15,15,471.0,201.5,1.7,31.0,547.0,677.2,496.42
2016,8,18,15,30,106.0,306.0,1.7,31.0,378.0,416.99,308.0
2016,8,18,15,45,270.0,260.5,1.7,31.0,424.5,541.09,403.08
2016,8,18,16,0,434.0,215.0,1.7,31.0,471.0,643.47,478.46
2016,8,18,16,15,357.5,209.0,1.65,30.5,408.0,550.08,413.39
2016,8,18,16,30,281.0,203.0,1.6,30.0,345.0,473.97,359.84
2016,8,18,16,45,166.0,181.5,1.55,30.0,263.0,339.02,259.96
2016,8,18,17,0,51.0,160.0,1.5,30.0,181.0,212.19,162.27
2016,8,18,17,15,46.0,137.5,1.3,29.5,154.5,183.55,141.01
2016,8,18,17,30,41.0,115.0,1.1,29.0,128.0,154.83,118.89
2016,8,18,17,45,31.0,94.0,0.95,28.5,102.5,124.85,95.12
2016,8,18,18,0,21.0,73.0,0.8,28.0,77.0,95.18,71.06
2016,8,18,18,15,10.5,52.5,0.75,27.5,54.5,60.68,42.8
2016,8,18,18,30,0.0,32.0,0.7,27.0,32.0,32.56,19.24
2016,8,18,18,45,0.0,16.0,0.7,26.5,16.0,14.86,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,8.58,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,16.4,0.0
2016,8,19,6,15,77.0,34.5,1.15,21.5,46.5,28.21,17.13
2016,8,19,6,30,154.0,51.0,1.1,22.0,75.0,41.03,29.29
2016,8,19,6,45,186.5,70.5,1.05,22.5,110.5,55.55,42.23
2016,8,19,7,0,219.0,90.0,1.0,23.0,146.0,69.54,54.42
2016,8,19,7,15,234.5,111.5,1.0,23.5,184.0,84.3,66.97
2016,8,19,7,30,250.0,133.0,1.0,24.0,222.0,98.41,78.66
2016,8,19,7,45,479.0,105.0,1.0,25.0,309.0,71.01,55.02
2016,8,19,8,0,708.0,77.0,1.0,26.0,396.0,76.18,41.19
2016,8,19,8,15,733.0,80.5,0.95,26.5,445.5,121.2,63.36
2016,8,19,8,30,758.0,84.0,0.9,27.0,495.0,169.06,96.35
2016,8,19,8,45,777.5,86.5,0.9,27.5,541.5,217.7,134.65
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,268.21,176.23
2016,8,19,9,15,558.0,197.5,0.9,28.5,559.0,323.38,227.18
2016,8,19,9,30,319.0,306.0,0.9,29.0,530.0,360.9,260.53
2016,8,19,9,45,273.0,335.0,0.9,29.5,534.0,385.46,279.22
2016,8,19,10,0,227.0,364.0,0.9,30.0,538.0,411.74,298.11
2016,8,19,10,15,139.5,363.0,0.9,30.0,472.0,382.3,277.75
2016,8,19,10,30,52.0,362.0,0.9,30.0,406.0,348.41,253.44
2016,8,19,10,45,58.5,380.5,0.95,30.0,431.0,373.65,271.56
2016,8,19,11,0,65.0,399.0,1.0,30.0,456.0,399.72,289.8
2016,8,19,11,15,119.5,424.5,1.05,30.0,531.0,463.45,334.93
2016,8,19,11,30,174.0,450.0,1.1,30.0,606.0,534.89,384.45
2016,8,19,11,45,209.5,451.0,1.15,30.0,641.0,574.53,411.76
2016,8,19,12,0,245.0,452.0,1.2,30.0,676.0,617.05,441.08
2016,8,19,12,15,273.0,446.5,1.2,30.0,696.0,649.23,462.89
2016,8,19,12,30,301.0,441.0,1.2,30.0,716.0,681.99,485.05
2016,8,19,12,45,332.5,425.0,1.25,30.0,727.5,707.98,503.4
2016,8,19,13,0,364.0,409.0,1.3,30.0,739.0,733.67,521.62
2016,8,19,13,15,431.5,379.5,1.25,29.5,765.0,784.52,557.0
2016,8,19,13,30,499.0,350.0,1.2,29.0,791.0,830.23,588.6
2016,8,19,13,45,420.0,370.0,1.2,29.0,735.0,786.94,559.06
2016,8,19,14,0,341.0,390.0,1.2,29.0,679.0,733.01,523.29
2016,8,19,14,15,266.5,388.5,1.15,29.0,610.0,667.36,479.14
2016,8,19,14,30,192.0,387.0,1.1,29.0,541.0,588.17,425.3
2016,8,19,14,45,247.5,359.0,1.1,29.0,548.0,626.67,454.42
2016,8,19,15,0,303.0,331.0,1.1,29.0,555.0,650.57,472.8
2016,8,19,15,15,351.5,297.5,1.1,28.5,543.5,658.95,481.89
2016,8,19,15,30,400.0,264.0,1.1,28.0,532.0,663.96,488.98
2016,8,19,15,45,478.0,217.5,1.1,28.0,515.0,691.1,510.7
2016,8,19,16,0,556.0,171.0,1.1,28.0,498.0,698.4,519.17
2016,8,19,16,15,557.5,153.5,1.05,27.5,457.0,668.01,500.69
2016,8,19,16,30,559.0,136.0,1.0,27.0,416.0,641.64,484.87
2016,8,19,16,45,369.5,150.5,1.0,26.5,327.0,488.53,375.36
2016,8,19,17,0,180.0,165.0,1.0,26.0,238.0,328.22,255.54
2016,8,19,17,15,161.0,143.5,0.95,25.5,202.0,285.83,224.67
2016,8,19,17,30,142.0,122.0,0.9,25.0,166.0,244.2,192.74
2016,8,19,17,45,119.5,100.0,0.9,25.0,132.0,200.51,157.85
2016,8,19,18,0,97.0,78.0,0.9,25.0,98.0,157.98,122.92
2016,8,19,18,15,64.5,56.5,0.9,24.5,68.0,111.75,84.35
2016,8,19,18,30,32.0,35.0,0.9,24.0,38.0,58.77,39.42
2016,8,19,18,45,16.0,17.5,0.9,24.0,19.0,26.52,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,10.5,1.15,20.5,10.5,10.01,0.0
2016,8,20,6,0,0.0,21.0,1.3,21.0,21.0,18.66,0.0
2016,8,20,6,15,152.0,34.0,1.25,21.5,57.0,26.53,15.6
2016,8,20,6,30,304.0,47.0,1.2,22.0,93.0,35.97,24.97
2016,8,20,6,45,384.0,57.5,1.15,22.5,139.0,43.61,31.98
2016,8,20,7,0,464.0,68.0,1.1,23.0,185.0,49.74,37.45
2016,8,20,7,15,300.5,104.0,1.0,23.5,187.0,79.33,62.77
2016,8,20,7,30,137.0,140.0,0.9,24.0,189.0,108.47,87.14
2016,8,20,7,45,69.0,140.5,0.8,25.0,165.0,116.12,92.83
2016,8,20,8,0,1.0,141.0,0.7,26.0,141.0,124.48,94.41
2016,8,20,8,15,47.0,187.0,0.55,26.5,212.5,158.31,118.34
2016,8,20,8,30,93.0,233.0,0.4,27.0,284.0,203.25,149.52
2016,8,20,8,45,124.5,258.5,0.3,27.5,333.0,229.48,166.96
2016,8,20,9,0,156.0,284.0,0.2,28.0,382.0,267.02,193.07
2016,8,20,9,15,175.5,305.5,0.25,28.5,423.0,301.75,217.9
2016,8,20,9,30,195.0,327.0,0.3,29.0,464.0,338.71,244.25
2016,8,20,9,45,159.5,346.5,0.35,29.5,462.5,353.9,255.53
2016,8,20,10,0,124.0,366.0,0.4,30.0,461.0,365.6,263.87
2016,8,20,10,15,84.5,359.0,0.4,30.0,425.0,356.23,257.33
2016,8,20,10,30,45.0,352.0,0.4,30.0,389.0,336.09,242.96
2016,8,20,10,45,157.5,384.0,0.45,30.5,519.0,432.0,310.59
2016,8,20,11,0,270.0,416.0,0.5,31.0,649.0,539.36,383.3
2016,8,20,11,15,302.0,418.0,0.55,31.0,684.0,580.0,410.35
2016,8,20,11,30,334.0,420.0,0.6,31.0,719.0,622.56,439.11
2016,8,20,11,45,596.5,273.0,0.7,31.0,813.5,707.27,501.34
2016,8,20,12,0,859.0,126.0,0.8,31.0,908.0,800.8,565.55
2016,8,20,12,15,469.5,282.5,0.85,31.0,710.0,660.67,470.08
2016,8,20,12,30,80.0,439.0,0.9,31.0,512.0,484.56,344.42
2016,8,20,12,45,196.0,434.5,0.95,31.5,612.0,592.63,421.07
2016,8,20,13,0,312.0,430.0,1.0,32.0,712.0,707.26,497.25
2016,8,20,13,15,580.0,277.5,1.1,31.5,792.0,820.16,578.65
2016,8,20,13,30,848.0,125.0,1.2,31.0,872.0,916.53,643.3
2016,8,20,13,45,841.0,125.0,1.3,31.0,850.0,921.07,646.98
2016,8,20,14,0,834.0,125.0,1.4,31.0,828.0,922.53,649.92
2016,8,20,14,15,826.0,123.0,1.45,30.5,800.0,917.9,649.82
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,910.23,647.95
2016,8,20,14,45,809.0,118.0,1.55,30.0,738.0,905.32,646.67
2016,8,20,15,0,800.0,115.0,1.6,30.0,704.0,889.86,638.72
2016,8,20,15,15,786.5,112.5,1.6,30.0,664.0,868.02,626.24
2016,8,20,15,30,773.0,110.0,1.6,30.0,624.0,843.63,612.17
2016,8,20,15,45,753.5,107.5,1.65,30.0,579.0,811.54,593.51
2016,8,20,16,0,734.0,105.0,1.7,30.0,534.0,777.52,573.4
2016,8,20,16,15,710.5,100.5,1.65,29.5,486.0,739.86,550.79
2016,8,20,16,30,687.0,96.0,1.6,29.0,438.0,697.49,524.58
2016,8,20,16,45,657.5,90.5,1.55,29.0,388.0,648.29,492.05
2016,8,20,17,0,628.0,85.0,1.5,29.0,338.0,598.93,458.72
2016,8,20,17,15,584.5,78.5,1.35,28.5,287.5,538.47,416.32
2016,8,20,17,30,541.0,72.0,1.2,28.0,237.0,479.57,372.89
2016,8,20,17,45,485.0,63.0,1.1,27.5,188.5,411.62,321.1
2016,8,20,18,0,429.0,54.0,1.0,27.0,140.0,347.15,269.7
2016,8,20,18,15,336.0,42.5,0.95,26.5,97.5,263.53,201.51
2016,8,20,18,30,243.0,31.0,0.9,26.0,55.0,188.37,133.7
2016,8,20,18,45,121.5,15.5,0.85,25.5,27.5,87.38,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
