Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,48.0,8.0,1.4,21.5,10.0,7.63,0.0
2016,8,21,6,0,96.0,16.0,1.6,22.0,20.0,12.64,0.0
2016,8,21,6,15,205.0,30.5,1.7,22.5,55.5,23.77,13.16
2016,8,21,6,30,314.0,45.0,1.8,23.0,91.0,34.45,23.52
2016,8,21,6,45,398.5,54.0,1.95,23.5,137.5,40.61,29.24
2016,8,21,7,0,483.0,63.0,2.1,24.0,184.0,45.6,33.71
2016,8,21,7,15,482.5,80.5,2.1,24.5,225.5,57.23,43.69
2016,8,21,7,30,482.0,98.0,2.1,25.0,267.0,68.36,53.02
2016,8,21,7,45,580.0,90.5,2.1,25.5,327.0,58.79,44.64
2016,8,21,8,0,678.0,83.0,2.1,26.0,387.0,71.38,39.62
2016,8,21,8,15,704.5,87.5,2.05,26.5,436.0,121.01,65.03
2016,8,21,8,30,731.0,92.0,2.0,27.0,485.0,168.34,97.3
2016,8,21,8,45,505.5,180.5,2.0,27.5,464.5,231.41,156.0
2016,8,21,9,0,280.0,269.0,2.0,28.0,444.0,279.22,201.41
2016,8,21,9,15,378.0,259.5,2.0,28.0,513.0,321.07,231.68
2016,8,21,9,30,476.0,250.0,2.0,28.0,582.0,366.0,265.41
2016,8,21,9,45,418.0,290.5,2.05,28.5,594.0,403.15,294.98
2016,8,21,10,0,360.0,331.0,2.1,29.0,606.0,439.52,322.46
2016,8,21,10,15,409.5,324.5,2.2,29.0,650.0,477.02,350.88
2016,8,21,10,30,459.0,318.0,2.3,29.0,694.0,523.4,385.45
2016,8,21,10,45,661.5,212.0,2.4,29.5,772.0,578.99,427.89
2016,8,21,11,0,864.0,106.0,2.5,30.0,850.0,651.3,482.06
2016,8,21,11,15,868.0,106.5,2.6,30.0,867.5,691.11,511.04
2016,8,21,11,30,872.0,107.0,2.7,30.0,885.0,729.17,537.62
2016,8,21,11,45,875.5,107.0,2.85,30.5,895.0,764.49,560.66
2016,8,21,12,0,879.0,107.0,3.0,31.0,905.0,797.71,582.16
2016,8,21,12,15,879.5,107.0,3.05,31.0,907.0,826.22,601.09
2016,8,21,12,30,880.0,107.0,3.1,31.0,909.0,852.16,618.36
2016,8,21,12,45,627.5,254.0,3.2,31.0,824.0,805.39,586.02
2016,8,21,13,0,375.0,401.0,3.3,31.0,739.0,734.53,532.17
2016,8,21,13,15,427.0,376.0,3.3,31.0,755.5,775.64,562.09
2016,8,21,13,30,479.0,351.0,3.3,31.0,772.0,811.07,587.5
2016,8,21,13,45,670.5,227.5,3.3,31.0,800.5,877.89,638.32
2016,8,21,14,0,862.0,104.0,3.3,31.0,829.0,925.25,669.65
2016,8,21,14,15,573.5,236.5,3.25,31.0,712.0,810.75,592.56
2016,8,21,14,30,285.0,369.0,3.2,31.0,595.0,668.18,488.56
2016,8,21,14,45,558.5,232.5,3.2,31.0,650.0,792.99,583.91
2016,8,21,15,0,832.0,96.0,3.2,31.0,705.0,888.85,650.03
2016,8,21,15,15,551.0,194.5,3.15,30.5,588.5,745.84,554.2
2016,8,21,15,30,270.0,293.0,3.1,30.0,472.0,577.91,432.17
2016,8,21,15,45,146.5,253.5,3.05,30.0,350.0,408.2,309.05
2016,8,21,16,0,23.0,214.0,3.0,30.0,228.0,230.84,174.23
2016,8,21,16,15,43.0,208.0,2.8,29.5,230.5,255.59,195.03
2016,8,21,16,30,63.0,202.0,2.6,29.0,233.0,267.87,205.9
2016,8,21,16,45,61.5,179.0,2.45,29.0,206.5,241.46,186.22
2016,8,21,17,0,60.0,156.0,2.3,29.0,180.0,214.71,166.09
2016,8,21,17,15,54.5,134.0,2.0,28.5,153.0,186.07,144.23
2016,8,21,17,30,49.0,112.0,1.7,28.0,126.0,157.41,121.85
2016,8,21,17,45,268.5,78.5,1.4,27.5,133.5,288.35,227.58
2016,8,21,18,0,488.0,45.0,1.1,27.0,141.0,369.49,287.79
2016,8,21,18,15,391.5,36.0,1.1,26.5,97.5,284.94,217.6
2016,8,21,18,30,295.0,27.0,1.1,26.0,54.0,209.33,146.31
2016,8,21,18,45,147.5,13.5,1.1,25.5,27.0,79.3,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,95.0,7.5,1.6,17.5,11.5,7.15,0.0
2016,8,22,6,0,190.0,15.0,1.8,18.0,23.0,14.3,0.0
2016,8,22,6,15,321.5,26.5,1.9,18.5,63.0,20.9,10.96
2016,8,22,6,30,453.0,38.0,2.0,19.0,103.0,29.21,19.43
2016,8,22,6,45,531.5,45.0,2.15,20.0,153.5,33.09,23.17
2016,8,22,7,0,610.0,52.0,2.3,21.0,204.0,36.85,26.55
2016,8,22,7,15,659.5,57.5,2.4,21.5,257.0,42.98,31.9
2016,8,22,7,30,709.0,63.0,2.5,22.0,310.0,45.52,33.98
2016,8,22,7,45,744.5,67.0,2.6,23.0,364.0,46.7,34.75
2016,8,22,8,0,780.0,71.0,2.7,24.0,418.0,68.61,36.8
2016,8,22,8,15,804.0,74.0,2.6,24.5,470.0,117.09,59.06
2016,8,22,8,30,828.0,77.0,2.5,25.0,522.0,175.39,99.71
2016,8,22,8,45,847.0,79.5,2.4,25.5,570.5,227.56,141.14
2016,8,22,9,0,866.0,82.0,2.3,26.0,619.0,281.39,186.25
2016,8,22,9,15,739.0,141.0,2.15,26.0,622.5,327.61,230.01
2016,8,22,9,30,612.0,200.0,2.0,26.0,626.0,372.5,270.13
2016,8,22,9,45,763.5,144.0,1.95,26.5,706.0,426.62,311.53
2016,8,22,10,0,915.0,88.0,1.9,27.0,786.0,493.5,362.62
2016,8,22,10,15,922.5,89.5,1.85,27.0,818.0,544.33,402.43
2016,8,22,10,30,930.0,91.0,1.8,27.0,850.0,594.33,440.48
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.5,641.53,474.48
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,687.32,506.36
2016,8,22,11,15,945.5,93.0,1.7,28.0,919.0,730.26,536.71
2016,8,22,11,30,949.0,94.0,1.7,28.0,937.0,771.23,563.51
2016,8,22,11,45,951.0,93.5,1.7,28.0,947.0,807.54,586.81
2016,8,22,12,0,953.0,93.0,1.7,28.0,957.0,841.4,608.38
2016,8,22,12,15,953.5,93.5,1.65,28.0,959.0,872.39,627.47
2016,8,22,12,30,954.0,94.0,1.6,28.0,961.0,900.59,644.65
2016,8,22,12,45,951.5,94.5,1.6,28.5,954.5,923.27,657.57
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,942.8,668.55
2016,8,22,13,15,946.0,94.5,1.55,29.0,933.5,957.65,677.32
2016,8,22,13,30,943.0,94.0,1.5,29.0,919.0,969.16,684.13
2016,8,22,13,45,938.5,93.0,1.5,29.0,897.0,975.4,688.49
2016,8,22,14,0,934.0,92.0,1.5,29.0,875.0,978.21,690.93
2016,8,22,14,15,927.0,91.0,1.45,29.0,845.5,975.27,689.25
2016,8,22,14,30,920.0,90.0,1.4,29.0,816.0,968.97,685.68
2016,8,22,14,45,911.0,88.5,1.4,29.0,780.0,956.95,679.44
2016,8,22,15,0,902.0,87.0,1.4,29.0,744.0,941.74,671.39
2016,8,22,15,15,890.0,85.0,1.3,28.5,702.5,920.15,659.31
2016,8,22,15,30,878.0,83.0,1.2,28.0,661.0,895.72,645.49
2016,8,22,15,45,862.0,81.0,1.2,28.0,614.0,865.12,627.85
2016,8,22,16,0,846.0,79.0,1.2,28.0,567.0,832.24,608.67
2016,8,22,16,15,825.0,76.0,1.15,27.5,516.5,791.91,584.9
2016,8,22,16,30,804.0,73.0,1.1,27.0,466.0,756.92,564.37
2016,8,22,16,45,775.0,69.5,1.05,27.0,413.0,706.77,531.91
2016,8,22,17,0,746.0,66.0,1.0,27.0,360.0,656.13,498.49
2016,8,22,17,15,705.5,61.5,0.85,26.5,306.5,595.91,457.22
2016,8,22,17,30,665.0,57.0,0.7,26.0,253.0,536.73,414.87
2016,8,22,17,45,603.5,50.5,0.6,25.5,201.0,467.39,362.24
2016,8,22,18,0,542.0,44.0,0.5,25.0,149.0,398.42,307.42
2016,8,22,18,15,440.5,35.0,0.5,24.5,103.0,309.05,234.9
2016,8,22,18,30,339.0,26.0,0.5,24.0,57.0,229.15,156.62
2016,8,22,18,45,169.5,13.0,0.5,24.0,28.5,88.17,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,87.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,175.0,14.0,1.8,17.0,21.0,13.34,0.0
2016,8,23,6,15,306.0,25.5,1.75,17.5,60.0,20.07,10.17
2016,8,23,6,30,437.0,37.0,1.7,18.0,99.0,28.4,18.81
2016,8,23,6,45,514.5,45.0,1.7,18.5,148.5,33.17,23.39
2016,8,23,7,0,592.0,53.0,1.7,19.0,198.0,37.72,27.56
2016,8,23,7,15,641.5,58.5,1.65,20.0,250.5,40.01,29.52
2016,8,23,7,30,691.0,64.0,1.6,21.0,303.0,46.39,34.91
2016,8,23,7,45,725.0,68.5,1.55,22.5,356.0,47.91,35.89
2016,8,23,8,0,759.0,73.0,1.5,24.0,409.0,67.78,37.49
2016,8,23,8,15,783.5,76.5,1.55,24.5,460.5,115.55,58.9
2016,8,23,8,30,808.0,80.0,1.6,25.0,512.0,166.09,93.05
2016,8,23,8,45,825.0,83.5,1.65,26.0,559.5,217.81,133.72
2016,8,23,9,0,842.0,87.0,1.7,27.0,607.0,277.7,182.82
2016,8,23,9,15,856.0,89.0,1.6,27.0,651.0,329.91,227.14
2016,8,23,9,30,870.0,91.0,1.5,27.0,695.0,382.83,271.52
2016,8,23,9,45,880.0,93.0,1.45,27.5,733.0,434.66,313.61
2016,8,23,10,0,890.0,95.0,1.4,28.0,771.0,486.38,354.19
2016,8,23,10,15,586.0,238.0,1.3,28.0,691.0,492.23,360.46
2016,8,23,10,30,282.0,381.0,1.2,28.0,611.0,480.24,350.78
2016,8,23,10,45,397.0,353.0,1.15,28.5,688.0,543.43,395.57
2016,8,23,11,0,512.0,325.0,1.1,29.0,765.0,612.61,443.26
2016,8,23,11,15,505.0,337.5,1.05,29.0,778.5,645.11,464.57
2016,8,23,11,30,498.0,350.0,1.0,29.0,792.0,676.28,484.82
2016,8,23,11,45,456.0,366.0,0.95,29.5,774.0,682.84,487.05
2016,8,23,12,0,414.0,382.0,0.9,30.0,756.0,685.75,486.89
2016,8,23,12,15,437.0,376.5,0.85,30.0,772.5,718.73,508.47
2016,8,23,12,30,460.0,371.0,0.8,30.0,789.0,751.53,529.32
2016,8,23,12,45,396.0,394.5,0.8,30.0,752.5,731.62,515.1
2016,8,23,13,0,332.0,418.0,0.8,30.0,716.0,711.85,501.31
2016,8,23,13,15,465.5,358.0,0.75,30.0,768.5,791.55,555.65
2016,8,23,13,30,599.0,298.0,0.7,30.0,821.0,866.69,604.83
2016,8,23,13,45,312.0,307.0,0.7,30.0,579.0,610.53,435.93
2016,8,23,14,0,25.0,316.0,0.7,30.0,337.0,336.85,243.48
2016,8,23,14,15,83.0,347.5,0.65,30.0,413.5,426.9,310.41
2016,8,23,14,30,141.0,379.0,0.6,30.0,490.0,530.81,382.22
2016,8,23,14,45,211.5,353.5,0.6,30.0,511.5,572.73,412.37
2016,8,23,15,0,282.0,328.0,0.6,30.0,533.0,625.75,449.99
2016,8,23,15,15,563.0,211.0,0.6,29.5,590.0,766.99,551.55
2016,8,23,15,30,844.0,94.0,0.6,29.0,647.0,875.87,622.7
2016,8,23,15,45,546.5,170.0,0.65,29.0,518.5,692.87,505.17
2016,8,23,16,0,249.0,246.0,0.7,29.0,390.0,502.04,371.9
2016,8,23,16,15,124.5,174.0,0.7,29.0,246.0,296.66,225.11
2016,8,23,16,30,0.0,102.0,0.7,29.0,102.0,96.24,70.57
2016,8,23,16,45,351.0,88.0,0.75,29.0,225.5,393.17,307.15
2016,8,23,17,0,702.0,74.0,0.8,29.0,349.0,631.01,478.66
2016,8,23,17,15,658.5,68.5,0.75,28.0,295.5,573.0,437.69
2016,8,23,17,30,615.0,63.0,0.7,27.0,242.0,512.88,395.53
2016,8,23,17,45,547.5,56.0,0.65,26.5,191.0,437.69,338.91
2016,8,23,18,0,480.0,49.0,0.6,26.0,140.0,366.88,282.87
2016,8,23,18,15,376.5,38.0,0.65,25.5,95.0,276.92,209.85
2016,8,23,18,30,273.0,27.0,0.7,25.0,50.0,194.97,128.52
2016,8,23,18,45,136.5,13.5,0.75,24.5,25.0,73.43,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.5,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,83.0,14.0,0.8,18.0,17.0,13.34,0.0
2016,8,24,6,15,201.0,29.5,0.85,18.5,53.0,23.1,12.25
2016,8,24,6,30,319.0,45.0,0.9,19.0,89.0,34.64,24.03
2016,8,24,6,45,400.0,56.0,0.95,20.0,136.5,42.91,31.66
2016,8,24,7,0,481.0,67.0,1.0,21.0,184.0,49.54,37.58
2016,8,24,7,15,416.0,91.0,1.2,22.0,210.0,65.39,51.19
2016,8,24,7,30,351.0,115.0,1.4,23.0,236.0,80.61,63.94
2016,8,24,7,45,445.0,117.5,1.6,24.0,297.0,80.16,63.13
2016,8,24,8,0,539.0,120.0,1.8,25.0,358.0,91.37,60.66
2016,8,24,8,15,630.0,113.0,1.7,25.5,424.0,124.35,71.61
2016,8,24,8,30,721.0,106.0,1.6,26.0,490.0,167.85,97.71
2016,8,24,8,45,739.5,111.0,1.55,26.5,537.0,216.78,135.8
2016,8,24,9,0,758.0,116.0,1.5,27.0,584.0,272.58,181.26
2016,8,24,9,15,774.5,119.5,1.4,27.0,627.0,322.79,223.31
2016,8,24,9,30,791.0,123.0,1.3,27.0,670.0,374.22,265.84
2016,8,24,9,45,646.0,196.0,1.2,27.5,659.5,415.07,300.5
2016,8,24,10,0,501.0,269.0,1.1,28.0,649.0,446.43,325.22
2016,8,24,10,15,430.5,313.5,1.05,28.0,649.5,476.39,347.61
2016,8,24,10,30,360.0,358.0,1.0,28.0,650.0,503.61,366.72
2016,8,24,10,45,336.0,378.0,0.95,28.5,657.5,527.47,382.4
2016,8,24,11,0,312.0,398.0,0.9,29.0,665.0,549.1,395.98
2016,8,24,11,15,262.0,418.5,0.85,29.0,646.0,551.48,396.57
2016,8,24,11,30,212.0,439.0,0.8,29.0,627.0,551.07,395.08
2016,8,24,11,45,250.0,436.5,0.75,29.5,660.5,590.39,421.07
2016,8,24,12,0,288.0,434.0,0.7,30.0,694.0,632.72,448.18
2016,8,24,12,15,255.0,442.5,0.65,30.0,673.0,628.97,444.22
2016,8,24,12,30,222.0,451.0,0.6,30.0,652.0,619.04,436.68
2016,8,24,12,45,248.0,442.0,0.55,30.0,665.0,648.79,456.46
2016,8,24,13,0,274.0,433.0,0.5,30.0,678.0,674.68,473.22
2016,8,24,13,15,264.0,428.0,0.45,30.0,661.0,671.75,470.6
2016,8,24,13,30,254.0,423.0,0.4,30.0,644.0,667.34,467.41
2016,8,24,13,45,197.5,415.5,0.4,30.0,585.0,606.1,427.18
2016,8,24,14,0,141.0,408.0,0.4,30.0,526.0,551.79,391.19
2016,8,24,14,15,284.0,360.0,0.4,29.5,586.5,651.41,462.96
2016,8,24,14,30,427.0,312.0,0.4,29.0,647.0,749.48,530.3
2016,8,24,14,45,443.5,290.0,0.4,29.0,623.5,744.09,527.25
2016,8,24,15,0,460.0,268.0,0.4,29.0,600.0,736.14,524.02
2016,8,24,15,15,448.0,256.0,0.45,28.5,564.0,710.41,510.38
2016,8,24,15,30,436.0,244.0,0.5,28.0,528.0,683.03,495.63
2016,8,24,15,45,311.0,248.0,0.55,28.0,443.0,559.81,412.55
2016,8,24,16,0,186.0,252.0,0.6,28.0,358.0,441.1,329.56
2016,8,24,16,15,175.5,231.5,0.6,28.0,324.0,407.89,307.74
2016,8,24,16,30,165.0,211.0,0.6,28.0,290.0,374.5,284.64
2016,8,24,16,45,157.5,186.5,0.65,28.0,255.0,338.3,259.35
2016,8,24,17,0,150.0,162.0,0.7,28.0,220.0,301.76,233.12
2016,8,24,17,15,297.0,126.0,0.65,27.0,219.0,370.07,288.8
2016,8,24,17,30,444.0,90.0,0.6,26.0,218.0,426.18,332.58
2016,8,24,17,45,379.5,77.0,0.6,25.5,170.0,353.81,276.24
2016,8,24,18,0,315.0,64.0,0.6,25.0,122.0,286.31,222.26
2016,8,24,18,15,224.5,46.5,0.65,24.5,81.0,204.3,154.84
2016,8,24,18,30,134.0,29.0,0.7,24.0,40.0,127.04,79.03
2016,8,24,18,45,67.0,14.5,0.75,23.5,20.0,43.32,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,23.5,6.0,1.15,19.5,7.0,0.0,0.0
2016,8,25,6,0,47.0,12.0,1.3,20.0,14.0,11.44,0.0
2016,8,25,6,15,143.0,30.0,1.35,20.5,47.0,23.51,12.1
2016,8,25,6,30,239.0,48.0,1.4,21.0,80.0,37.01,25.75
2016,8,25,6,45,317.0,61.5,1.5,22.0,125.0,46.35,34.29
2016,8,25,7,0,395.0,75.0,1.6,23.0,170.0,55.27,42.15
2016,8,25,7,15,450.5,85.0,1.7,23.5,219.0,61.11,47.19
2016,8,25,7,30,506.0,95.0,1.8,24.0,268.0,66.49,51.66
2016,8,25,7,45,547.0,102.5,1.9,25.0,318.0,68.79,53.26
2016,8,25,8,0,588.0,110.0,2.0,26.0,368.0,83.2,53.97
2016,8,25,8,15,618.0,116.5,1.9,26.5,417.0,124.71,72.4
2016,8,25,8,30,648.0,123.0,1.8,27.0,466.0,169.72,101.92
2016,8,25,8,45,670.0,128.0,1.7,28.0,512.5,215.41,136.61
2016,8,25,9,0,692.0,133.0,1.6,29.0,559.0,263.38,174.99
2016,8,25,9,15,709.5,137.0,1.45,29.5,601.0,311.32,214.17
2016,8,25,9,30,727.0,141.0,1.3,30.0,643.0,360.66,253.83
2016,8,25,9,45,774.5,125.5,1.15,30.5,687.0,411.11,292.96
2016,8,25,10,0,822.0,110.0,1.0,31.0,731.0,464.99,333.44
2016,8,25,10,15,831.0,112.0,0.85,31.0,762.5,512.74,368.98
2016,8,25,10,30,840.0,114.0,0.7,31.0,794.0,559.95,402.66
2016,8,25,10,45,842.0,118.0,0.6,31.5,817.5,604.0,432.33
2016,8,25,11,0,844.0,122.0,0.5,32.0,841.0,646.56,459.73
2016,8,25,11,15,848.0,122.5,0.45,32.0,858.0,685.77,485.55
2016,8,25,11,30,852.0,123.0,0.4,32.0,875.0,723.26,509.51
2016,8,25,11,45,849.5,127.0,0.35,32.5,883.5,757.17,528.33
2016,8,25,12,0,847.0,131.0,0.3,33.0,892.0,788.71,545.41
2016,8,25,12,15,847.0,131.0,0.3,33.0,893.5,816.14,561.72
2016,8,25,12,30,847.0,131.0,0.3,33.0,895.0,841.07,576.51
2016,8,25,12,45,834.0,138.5,0.3,33.5,886.0,859.3,586.09
2016,8,25,13,0,821.0,146.0,0.3,34.0,877.0,880.28,597.39
2016,8,25,13,15,817.5,145.0,0.3,34.0,863.0,893.32,605.18
2016,8,25,13,30,814.0,144.0,0.3,34.0,849.0,903.36,611.39
2016,8,25,13,45,625.5,238.5,0.3,34.0,772.0,842.2,574.4
2016,8,25,14,0,437.0,333.0,0.3,34.0,695.0,769.15,526.21
2016,8,25,14,15,399.5,336.0,0.25,34.0,658.5,733.16,504.33
2016,8,25,14,30,362.0,339.0,0.2,34.0,622.0,705.7,486.93
2016,8,25,14,45,400.0,307.5,0.2,34.0,606.5,709.53,491.94
2016,8,25,15,0,438.0,276.0,0.2,34.0,591.0,723.39,502.64
2016,8,25,15,15,391.5,272.5,0.2,33.5,541.5,663.12,465.79
2016,8,25,15,30,345.0,269.0,0.2,33.0,492.0,615.61,436.92
2016,8,25,15,45,512.0,195.5,0.2,33.0,499.5,689.26,490.74
2016,8,25,16,0,679.0,122.0,0.2,33.0,507.0,745.23,528.98
2016,8,25,16,15,652.5,117.0,0.2,32.5,459.0,702.38,503.42
2016,8,25,16,30,626.0,112.0,0.2,32.0,411.0,658.63,478.0
2016,8,25,16,45,590.0,105.5,0.2,32.0,361.0,605.17,444.4
2016,8,25,17,0,554.0,99.0,0.2,32.0,311.0,552.04,409.34
2016,8,25,17,15,505.5,90.0,0.2,31.5,261.0,487.94,365.94
2016,8,25,17,30,457.0,81.0,0.2,31.0,211.0,421.83,319.28
2016,8,25,17,45,389.5,69.5,0.2,30.5,163.5,349.0,265.21
2016,8,25,18,0,322.0,58.0,0.2,30.0,116.0,281.39,212.55
2016,8,25,18,15,228.0,42.5,0.3,29.5,76.5,200.03,147.34
2016,8,25,18,30,134.0,27.0,0.4,29.0,37.0,122.14,69.0
2016,8,25,18,45,67.0,13.5,0.5,28.5,18.5,42.13,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,45.0,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,90.0,12.0,1.7,23.0,15.0,11.44,0.0
2016,8,26,6,15,212.0,26.0,1.7,23.5,50.0,20.84,9.56
2016,8,26,6,30,334.0,40.0,1.7,24.0,85.0,31.45,20.7
2016,8,26,6,45,420.5,49.0,1.7,24.5,132.0,36.87,25.84
2016,8,26,7,0,507.0,58.0,1.7,25.0,179.0,42.06,30.5
2016,8,26,7,15,561.0,65.0,1.85,26.0,229.5,45.27,33.21
2016,8,26,7,30,615.0,72.0,2.0,27.0,280.0,48.31,35.62
2016,8,26,7,45,655.5,76.5,2.2,28.0,332.0,49.26,36.18
2016,8,26,8,0,696.0,81.0,2.4,29.0,384.0,62.23,36.27
2016,8,26,8,15,723.0,85.0,2.5,29.5,434.5,112.42,58.6
2016,8,26,8,30,750.0,89.0,2.6,30.0,485.0,160.4,89.49
2016,8,26,8,45,771.0,92.0,2.75,31.0,532.0,209.38,126.79
2016,8,26,9,0,792.0,95.0,2.9,32.0,579.0,260.4,168.13
2016,8,26,9,15,807.0,97.5,2.8,32.0,622.0,311.1,210.76
2016,8,26,9,30,822.0,100.0,2.7,32.0,665.0,368.46,257.99
2016,8,26,9,45,825.0,106.5,2.6,32.5,701.0,418.87,298.8
2016,8,26,10,0,828.0,113.0,2.5,33.0,737.0,468.58,337.79
2016,8,26,10,15,837.0,115.0,2.4,33.0,768.5,516.67,375.03
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,564.21,410.76
2016,8,26,10,45,850.5,119.5,2.25,33.5,824.5,608.77,442.65
2016,8,26,11,0,855.0,122.0,2.2,34.0,849.0,652.0,472.62
2016,8,26,11,15,859.5,123.0,2.1,34.0,866.0,692.43,500.58
2016,8,26,11,30,864.0,124.0,2.0,34.0,883.0,731.16,526.65
2016,8,26,11,45,865.0,125.0,1.95,34.5,892.5,765.43,547.1
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,797.45,565.84
2016,8,26,12,15,632.0,257.0,1.85,35.0,824.0,763.97,540.85
2016,8,26,12,30,398.0,388.0,1.8,35.0,746.0,709.85,499.96
2016,8,26,12,45,619.5,264.0,1.75,35.5,816.5,802.53,565.03
2016,8,26,13,0,841.0,140.0,1.7,36.0,887.0,884.77,616.78
2016,8,26,13,15,837.5,139.5,1.65,36.0,873.0,897.92,623.93
2016,8,26,13,30,834.0,139.0,1.6,36.0,859.0,914.75,634.09
2016,8,26,13,45,583.0,258.0,1.55,36.0,755.0,821.16,573.63
2016,8,26,14,0,332.0,377.0,1.5,36.0,651.0,707.0,494.96
2016,8,26,14,15,567.0,255.5,1.45,35.5,704.0,814.78,573.13
2016,8,26,14,30,802.0,134.0,1.4,35.0,757.0,906.66,633.33
2016,8,26,14,45,478.0,236.0,1.4,35.0,603.0,716.14,509.45
2016,8,26,15,0,154.0,338.0,1.4,35.0,449.0,504.7,362.13
2016,8,26,15,15,449.0,231.5,1.35,35.0,526.5,682.35,492.03
2016,8,26,15,30,744.0,125.0,1.3,35.0,604.0,827.56,589.16
2016,8,26,15,45,719.5,122.5,1.3,35.0,558.0,791.89,566.37
2016,8,26,16,0,695.0,120.0,1.3,35.0,512.0,754.61,544.22
2016,8,26,16,15,668.5,115.0,1.25,34.5,463.0,711.37,518.39
2016,8,26,16,30,642.0,110.0,1.2,34.0,414.0,667.2,491.45
2016,8,26,16,45,601.5,104.5,1.15,34.0,363.0,611.03,454.65
2016,8,26,17,0,561.0,99.0,1.1,34.0,312.0,555.41,416.56
2016,8,26,17,15,511.5,90.5,0.95,33.0,261.0,490.99,371.76
2016,8,26,17,30,462.0,82.0,0.8,32.0,210.0,425.13,324.2
2016,8,26,17,45,389.0,70.5,0.7,31.5,162.0,349.0,266.37
2016,8,26,18,0,316.0,59.0,0.6,31.0,114.0,278.62,210.64
2016,8,26,18,15,221.5,42.5,0.6,30.5,74.5,196.42,143.91
2016,8,26,18,30,127.0,26.0,0.6,30.0,35.0,115.58,58.23
2016,8,26,18,45,63.5,13.0,0.65,29.5,17.5,39.91,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,43.0,11.0,1.4,23.0,12.0,10.48,0.0
2016,8,27,6,15,142.0,28.5,1.45,23.5,45.0,22.38,10.28
2016,8,27,6,30,241.0,46.0,1.5,24.0,78.0,35.54,24.06
2016,8,27,6,45,317.0,60.5,1.6,24.5,123.0,45.72,33.32
2016,8,27,7,0,393.0,75.0,1.7,25.0,168.0,55.44,41.9
2016,8,27,7,15,449.0,85.5,1.7,26.0,217.0,61.65,47.15
2016,8,27,7,30,505.0,96.0,1.7,27.0,266.0,67.56,51.91
2016,8,27,7,45,541.5,105.5,1.7,28.0,316.0,71.62,54.96
2016,8,27,8,0,578.0,115.0,1.7,29.0,366.0,84.22,56.08
2016,8,27,8,15,608.5,121.5,1.75,29.5,415.0,125.13,72.82
2016,8,27,8,30,639.0,128.0,1.8,30.0,464.0,169.64,101.09
2016,8,27,8,45,657.0,135.5,1.9,31.0,509.0,216.08,135.87
2016,8,27,9,0,675.0,143.0,2.0,32.0,554.0,264.41,174.18
2016,8,27,9,15,692.5,147.0,1.95,32.0,596.0,311.5,212.83
2016,8,27,9,30,710.0,151.0,1.9,32.0,638.0,360.03,252.4
2016,8,27,9,45,713.0,160.5,1.9,32.5,673.0,408.55,290.96
2016,8,27,10,0,716.0,170.0,1.9,33.0,708.0,456.74,328.1
2016,8,27,10,15,726.5,173.0,1.85,33.0,738.5,502.67,363.12
2016,8,27,10,30,737.0,176.0,1.8,33.0,769.0,548.54,397.13
2016,8,27,10,45,735.0,183.5,1.8,33.5,791.0,590.7,426.93
2016,8,27,11,0,733.0,191.0,1.8,34.0,813.0,631.43,454.86
2016,8,27,11,15,738.0,192.5,1.75,34.0,829.5,669.98,481.4
2016,8,27,11,30,743.0,194.0,1.7,34.0,846.0,707.26,506.51
2016,8,27,11,45,625.0,274.5,1.7,34.5,827.0,723.09,513.43
2016,8,27,12,0,507.0,355.0,1.7,35.0,808.0,731.11,514.86
2016,8,27,12,15,303.0,397.0,1.7,35.0,667.5,624.33,441.43
2016,8,27,12,30,99.0,439.0,1.7,35.0,527.0,499.82,354.04
2016,8,27,12,45,261.5,404.0,1.75,35.0,636.0,622.67,441.93
2016,8,27,13,0,424.0,369.0,1.8,35.0,745.0,748.1,527.45
2016,8,27,13,15,447.5,354.5,1.8,34.5,745.0,768.53,541.81
2016,8,27,13,30,471.0,340.0,1.8,34.0,745.0,787.49,556.18
2016,8,27,13,45,488.0,324.0,1.85,34.0,734.0,797.22,563.93
2016,8,27,14,0,505.0,308.0,1.9,34.0,723.0,804.8,570.47
2016,8,27,14,15,485.0,300.0,1.9,34.0,687.5,784.01,557.6
2016,8,27,14,30,465.0,292.0,1.9,34.0,652.0,761.03,543.5
2016,8,27,14,45,389.0,303.0,1.95,34.0,594.5,692.75,498.51
2016,8,27,15,0,313.0,314.0,2.0,34.0,537.0,636.48,460.64
2016,8,27,15,15,191.0,296.0,2.0,33.5,430.0,493.21,361.91
2016,8,27,15,30,69.0,278.0,2.0,33.0,323.0,352.11,260.39
2016,8,27,15,45,34.5,145.0,2.0,32.5,167.5,175.44,130.86
2016,8,27,16,0,0.0,12.0,2.0,32.0,12.0,11.14,3.16
2016,8,27,16,15,2.0,82.0,1.9,31.5,83.0,78.01,56.2
2016,8,27,16,30,4.0,152.0,1.8,31.0,154.0,152.47,114.57
2016,8,27,16,45,2.0,133.0,1.75,31.0,134.0,132.24,99.02
2016,8,27,17,0,0.0,114.0,1.7,31.0,114.0,112.02,83.47
2016,8,27,17,15,0.0,94.5,1.5,30.0,94.5,92.61,68.65
2016,8,27,17,30,0.0,75.0,1.3,29.0,75.0,72.99,53.28
2016,8,27,17,45,0.0,57.0,1.15,28.5,57.0,54.84,38.63
2016,8,27,18,0,0.0,39.0,1.0,28.0,39.0,36.35,23.49
2016,8,27,18,15,0.0,24.5,0.95,27.5,24.5,22.74,12.07
2016,8,27,18,30,0.0,10.0,0.9,27.0,10.0,9.26,0.0
2016,8,27,18,45,0.0,5.0,0.85,27.0,5.0,4.77,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,33.5,5.5,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,67.0,11.0,2.0,20.0,12.0,10.48,0.0
2016,8,28,6,15,190.5,25.5,2.05,20.5,46.5,20.01,8.3
2016,8,28,6,30,314.0,40.0,2.1,21.0,81.0,31.74,21.13
2016,8,28,6,45,404.0,50.0,2.15,21.5,128.0,38.03,27.14
2016,8,28,7,0,494.0,60.0,2.2,22.0,175.0,44.03,32.6
2016,8,28,7,15,550.5,67.5,2.25,22.5,226.0,47.55,35.7
2016,8,28,7,30,607.0,75.0,2.3,23.0,277.0,50.89,38.49
2016,8,28,7,45,650.5,79.5,2.4,24.0,330.0,51.72,38.93
2016,8,28,8,0,694.0,84.0,2.5,25.0,383.0,61.03,38.25
2016,8,28,8,15,722.5,88.0,2.55,25.5,434.0,111.52,59.77
2016,8,28,8,30,751.0,92.0,2.6,26.0,485.0,159.63,90.5
2016,8,28,8,45,773.5,95.0,2.65,27.0,533.5,208.94,128.2
2016,8,28,9,0,796.0,98.0,2.7,28.0,582.0,260.47,170.33
2016,8,28,9,15,812.0,100.5,2.7,28.5,625.5,311.71,213.58
2016,8,28,9,30,828.0,103.0,2.7,29.0,669.0,364.02,257.35
2016,8,28,9,45,840.0,105.0,2.7,29.5,707.0,420.33,303.16
2016,8,28,10,0,852.0,107.0,2.7,30.0,745.0,471.11,343.74
2016,8,28,10,15,861.0,109.0,2.7,30.0,777.0,520.33,382.76
2016,8,28,10,30,870.0,111.0,2.7,30.0,809.0,568.94,420.29
2016,8,28,10,45,876.0,112.5,2.7,30.5,834.0,614.56,453.84
2016,8,28,11,0,882.0,114.0,2.7,31.0,859.0,658.89,485.51
2016,8,28,11,15,886.0,114.5,2.7,31.0,876.5,699.54,514.85
2016,8,28,11,30,890.0,115.0,2.7,31.0,894.0,738.36,542.12
2016,8,28,11,45,891.5,116.0,2.7,31.5,903.0,773.8,564.28
2016,8,28,12,0,893.0,117.0,2.7,32.0,912.0,806.93,584.71
2016,8,28,12,15,893.5,117.0,2.65,32.0,913.5,835.88,603.12
2016,8,28,12,30,894.0,117.0,2.6,32.0,915.0,862.18,619.75
2016,8,28,12,45,891.5,117.0,2.6,32.0,908.0,883.15,633.28
2016,8,28,13,0,889.0,117.0,2.6,32.0,901.0,901.13,644.96
2016,8,28,13,15,885.5,116.5,2.6,32.0,886.5,914.65,653.88
2016,8,28,13,30,882.0,116.0,2.6,32.0,872.0,925.01,660.91
2016,8,28,13,45,875.0,115.5,2.6,32.0,849.5,928.98,664.0
2016,8,28,14,0,868.0,115.0,2.6,32.0,827.0,929.7,665.2
2016,8,28,14,15,860.0,113.5,2.6,32.0,797.5,925.24,663.24
2016,8,28,14,30,852.0,112.0,2.6,32.0,768.0,917.62,659.42
2016,8,28,14,45,839.0,111.0,2.6,32.0,731.5,902.87,651.13
2016,8,28,15,0,826.0,110.0,2.6,32.0,695.0,892.76,646.02
2016,8,28,15,15,713.0,144.0,2.55,31.5,627.5,826.49,604.79
2016,8,28,15,30,600.0,178.0,2.5,31.0,560.0,755.87,559.97
2016,8,28,15,45,677.5,139.0,2.45,31.0,539.5,770.76,572.14
2016,8,28,16,0,755.0,100.0,2.4,31.0,519.0,773.62,575.41
2016,8,28,16,15,729.5,96.0,2.25,30.5,469.0,730.6,547.93
2016,8,28,16,30,704.0,92.0,2.1,30.0,419.0,690.52,522.4
2016,8,28,16,45,666.0,87.0,2.0,30.0,367.0,635.18,484.78
2016,8,28,17,0,628.0,82.0,1.9,30.0,315.0,580.23,446.64
2016,8,28,17,15,579.0,75.0,1.65,29.0,263.0,515.98,400.46
2016,8,28,17,30,530.0,68.0,1.4,28.0,211.0,453.76,353.77
2016,8,28,17,45,454.0,59.0,1.15,27.0,162.0,375.13,292.43
2016,8,28,18,0,378.0,50.0,0.9,26.0,113.0,301.6,232.59
2016,8,28,18,15,269.5,36.0,0.9,25.5,72.5,211.04,156.5
2016,8,28,18,30,161.0,22.0,0.9,25.0,32.0,122.17,39.14
2016,8,28,18,45,80.5,11.0,0.9,24.5,16.0,44.82,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.5,1.75,19.5,5.5,0.0,0.0
2016,8,29,6,0,0.0,11.0,2.0,20.0,11.0,10.48,0.0
2016,8,29,6,15,133.5,26.5,2.0,20.5,43.5,20.83,8.32
2016,8,29,6,30,267.0,42.0,2.0,21.0,76.0,32.47,21.69
2016,8,29,6,45,346.5,54.5,2.05,21.5,120.5,41.19,29.83
2016,8,29,7,0,426.0,67.0,2.1,22.0,165.0,50.29,37.98
2016,8,29,7,15,490.0,73.0,2.1,22.5,214.0,52.16,39.67
2016,8,29,7,30,554.0,79.0,2.1,23.0,263.0,54.06,41.22
2016,8,29,7,45,409.5,123.5,2.15,24.0,272.5,84.94,67.28
2016,8,29,8,0,265.0,168.0,2.2,25.0,282.0,123.31,98.96
2016,8,29,8,15,499.0,132.5,2.25,25.5,380.5,124.79,78.23
2016,8,29,8,30,733.0,97.0,2.3,26.0,479.0,159.83,91.43
2016,8,29,8,45,757.5,99.0,2.35,26.5,526.5,207.69,127.94
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,258.0,169.26
2016,8,29,9,15,797.5,104.0,2.4,27.5,617.0,308.77,212.16
2016,8,29,9,30,813.0,107.0,2.4,28.0,660.0,360.59,255.56
2016,8,29,9,45,829.5,106.5,2.4,28.5,698.5,415.79,300.52
2016,8,29,10,0,846.0,106.0,2.4,29.0,737.0,465.99,340.71
2016,8,29,10,15,854.0,107.5,2.35,29.0,768.5,513.99,378.8
2016,8,29,10,30,862.0,109.0,2.3,29.0,800.0,561.29,415.27
2016,8,29,10,45,869.0,110.0,2.3,29.5,824.5,606.68,448.67
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,650.87,480.25
2016,8,29,11,15,879.5,111.5,2.3,30.0,865.5,690.89,509.13
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,729.06,535.95
2016,8,29,11,45,519.5,279.0,2.3,30.5,733.5,647.37,473.18
2016,8,29,12,0,156.0,446.0,2.3,31.0,585.0,537.8,389.16
2016,8,29,12,15,159.0,447.0,2.3,31.0,589.0,551.36,399.35
2016,8,29,12,30,162.0,448.0,2.3,31.0,593.0,564.61,408.62
2016,8,29,12,45,111.5,425.5,2.3,31.5,525.0,509.15,368.66
2016,8,29,13,0,61.0,403.0,2.3,32.0,457.0,443.4,321.39
2016,8,29,13,15,35.5,315.5,2.25,32.0,347.0,338.08,246.89
2016,8,29,13,30,10.0,228.0,2.2,32.0,237.0,224.61,164.31
2016,8,29,13,45,199.0,289.0,2.2,32.0,452.0,484.98,358.14
2016,8,29,14,0,388.0,350.0,2.2,32.0,667.0,728.32,526.74
2016,8,29,14,15,347.5,349.0,2.15,32.0,625.0,695.71,502.68
2016,8,29,14,30,307.0,348.0,2.1,32.0,583.0,661.74,479.68
2016,8,29,14,45,193.0,333.0,2.05,32.0,478.5,531.27,388.82
2016,8,29,15,0,79.0,318.0,2.0,32.0,374.0,400.52,294.91
2016,8,29,15,15,81.0,299.0,1.95,31.5,353.5,384.02,285.08
2016,8,29,15,30,83.0,280.0,1.9,31.0,333.0,367.02,274.24
2016,8,29,15,45,54.5,243.5,1.9,31.0,277.0,302.68,227.17
2016,8,29,16,0,26.0,207.0,1.9,31.0,221.0,226.85,170.62
2016,8,29,16,15,72.5,201.0,1.8,30.5,235.5,272.98,208.07
2016,8,29,16,30,119.0,195.0,1.7,30.0,250.0,317.72,243.75
2016,8,29,16,45,113.5,171.5,1.6,30.0,218.5,285.55,219.83
2016,8,29,17,0,108.0,148.0,1.5,30.0,187.0,253.05,195.56
2016,8,29,17,15,98.0,124.5,1.3,29.0,156.0,217.16,168.6
2016,8,29,17,30,88.0,101.0,1.1,28.0,125.0,181.29,140.8
2016,8,29,17,45,71.5,79.0,0.95,27.5,95.5,143.65,110.37
2016,8,29,18,0,55.0,57.0,0.8,27.0,66.0,106.45,79.57
2016,8,29,18,15,27.5,37.5,0.8,26.5,42.0,59.7,40.4
2016,8,29,18,30,0.0,18.0,0.8,26.0,18.0,17.47,0.0
2016,8,29,18,45,0.0,9.0,0.8,26.0,9.0,8.58,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,8.58,0.0
2016,8,30,6,15,128.5,25.0,1.9,20.5,41.0,19.64,6.89
2016,8,30,6,30,257.0,41.0,1.9,21.0,73.0,31.71,21.0
2016,8,30,6,45,340.0,53.5,1.9,22.0,118.0,40.46,29.12
2016,8,30,7,0,423.0,66.0,1.9,23.0,163.0,49.55,37.17
2016,8,30,7,15,481.0,75.0,1.95,24.0,212.5,54.02,41.01
2016,8,30,7,30,539.0,84.0,2.0,25.0,262.0,58.26,44.46
2016,8,30,7,45,580.5,91.0,2.1,26.0,313.0,60.6,46.14
2016,8,30,8,0,622.0,98.0,2.2,27.0,364.0,67.33,51.46
2016,8,30,8,15,652.0,103.5,2.25,27.5,413.5,109.85,61.14
2016,8,30,8,30,682.0,109.0,2.3,28.0,463.0,155.82,89.76
2016,8,30,8,45,703.5,114.0,2.4,28.5,509.5,203.2,125.53
2016,8,30,9,0,725.0,119.0,2.5,29.0,556.0,252.75,165.75
2016,8,30,9,15,742.0,122.5,2.45,29.0,598.5,306.7,210.63
2016,8,30,9,30,759.0,126.0,2.4,29.0,641.0,356.6,252.36
2016,8,30,9,45,769.5,130.0,2.4,29.5,677.5,405.46,292.29
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,454.51,331.26
2016,8,30,10,15,789.5,136.5,2.35,30.5,745.0,501.77,367.68
2016,8,30,10,30,799.0,139.0,2.3,31.0,776.0,548.69,402.68
2016,8,30,10,45,803.0,142.5,2.25,31.5,799.5,592.75,434.54
2016,8,30,11,0,807.0,146.0,2.2,32.0,823.0,635.61,464.57
2016,8,30,11,15,811.5,147.0,2.1,32.0,840.0,675.18,492.26
2016,8,30,11,30,816.0,148.0,2.0,32.0,857.0,713.19,518.2
2016,8,30,11,45,816.0,150.0,1.95,32.0,866.0,747.08,541.04
2016,8,30,12,0,816.0,152.0,1.9,32.0,875.0,778.81,561.11
2016,8,30,12,15,816.5,152.0,1.85,32.0,876.0,806.75,578.57
2016,8,30,12,30,817.0,152.0,1.8,32.0,877.0,832.24,594.38
2016,8,30,12,45,832.0,141.0,1.75,32.5,874.5,851.86,605.15
2016,8,30,13,0,847.0,130.0,1.7,33.0,872.0,873.54,617.24
2016,8,30,13,15,843.5,129.0,1.65,33.0,857.5,885.99,624.7
2016,8,30,13,30,840.0,128.0,1.6,33.0,843.0,895.4,630.41
2016,8,30,13,45,648.5,222.5,1.55,33.0,766.0,840.22,595.21
2016,8,30,14,0,457.0,317.0,1.5,33.0,689.0,766.49,543.37
2016,8,30,14,15,411.0,323.5,1.45,33.0,648.5,736.69,524.03
2016,8,30,14,30,365.0,330.0,1.4,33.0,608.0,694.98,496.56
2016,8,30,14,45,574.0,225.0,1.35,33.0,638.0,787.39,563.66
2016,8,30,15,0,783.0,120.0,1.3,33.0,668.0,860.72,611.69
2016,8,30,15,15,708.0,142.0,1.25,32.5,615.0,815.84,584.24
2016,8,30,15,30,633.0,164.0,1.2,32.0,562.0,766.24,554.6
2016,8,30,15,45,674.5,134.0,1.15,32.0,529.0,758.47,551.06
2016,8,30,16,0,716.0,104.0,1.1,32.0,496.0,744.83,543.29
2016,8,30,16,15,689.5,99.5,1.05,31.5,447.0,701.68,516.94
2016,8,30,16,30,663.0,95.0,1.0,31.0,398.0,657.63,489.72
2016,8,30,16,45,626.5,89.0,0.95,31.0,347.0,603.58,453.92
2016,8,30,17,0,590.0,83.0,0.9,31.0,296.0,549.93,417.14
2016,8,30,17,15,538.5,75.5,0.8,30.0,245.5,484.97,371.4
2016,8,30,17,30,487.0,68.0,0.7,29.0,195.0,422.3,325.31
2016,8,30,17,45,410.0,58.0,0.65,28.5,147.5,344.1,264.91
2016,8,30,18,0,333.0,48.0,0.6,28.0,100.0,269.61,204.92
