Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,18,15,225.5,33.0,0.6,27.5,62.5,183.18,131.58
2016,8,30,18,30,118.0,18.0,0.6,27.0,25.0,92.54,0.0
2016,8,30,18,45,59.0,9.0,0.65,27.0,12.5,33.34,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,15.6,3.67
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,30.96,20.16
2016,8,31,6,45,339.0,52.5,0.55,24.0,116.0,39.74,28.25
2016,8,31,7,0,425.0,65.0,0.6,25.0,161.0,48.82,36.23
2016,8,31,7,15,483.0,74.0,0.75,25.5,210.5,53.34,40.16
2016,8,31,7,30,541.0,83.0,0.9,26.0,260.0,57.61,43.71
2016,8,31,7,45,583.5,89.5,1.05,27.0,311.0,59.59,45.09
2016,8,31,8,0,626.0,96.0,1.2,28.0,362.0,64.37,48.75
2016,8,31,8,15,656.0,101.5,1.2,28.5,411.5,107.08,58.94
2016,8,31,8,30,686.0,107.0,1.2,29.0,461.0,153.24,87.09
2016,8,31,8,45,708.5,111.0,1.2,29.5,507.5,200.23,121.96
2016,8,31,9,0,731.0,115.0,1.2,30.0,554.0,249.47,161.3
2016,8,31,9,15,748.0,118.5,1.15,30.5,596.5,303.54,205.12
2016,8,31,9,30,765.0,122.0,1.1,31.0,639.0,353.73,245.68
2016,8,31,9,45,785.0,121.0,1.05,31.5,678.0,402.34,284.2
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,452.02,322.35
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,499.71,359.13
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,546.94,394.62
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,593.59,427.86
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,636.01,457.37
2016,8,31,11,15,558.5,273.0,1.25,33.0,745.0,617.45,441.93
2016,8,31,11,30,286.0,416.0,1.3,33.0,664.0,579.4,412.18
2016,8,31,11,45,562.5,276.0,1.4,33.0,770.5,674.4,482.84
2016,8,31,12,0,839.0,136.0,1.5,33.0,877.0,777.58,555.41
2016,8,31,12,15,619.0,259.0,1.5,33.0,805.5,749.59,533.18
2016,8,31,12,30,399.0,382.0,1.5,33.0,734.0,701.37,496.78
2016,8,31,12,45,326.5,404.5,1.55,33.5,691.5,676.6,478.99
2016,8,31,13,0,254.0,427.0,1.6,34.0,649.0,648.23,458.37
2016,8,31,13,15,231.0,423.0,1.6,34.0,622.0,626.67,444.38
2016,8,31,13,30,208.0,419.0,1.6,34.0,595.0,610.07,433.44
2016,8,31,13,45,257.0,397.0,1.6,34.0,609.0,648.84,461.15
2016,8,31,14,0,306.0,375.0,1.6,34.0,623.0,677.83,482.03
2016,8,31,14,15,549.5,252.5,1.55,33.5,678.0,788.91,562.76
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,884.16,626.6
2016,8,31,14,45,779.0,128.5,1.5,33.0,697.0,868.52,616.84
2016,8,31,15,0,765.0,127.0,1.5,33.0,661.0,850.11,606.57
2016,8,31,15,15,749.5,124.0,1.45,32.5,620.0,826.07,593.4
2016,8,31,15,30,734.0,121.0,1.4,32.0,579.0,803.74,581.36
2016,8,31,15,45,698.5,121.5,1.4,32.0,530.5,762.41,556.08
2016,8,31,16,0,663.0,122.0,1.4,32.0,482.0,719.96,529.87
2016,8,31,16,15,646.0,113.0,1.3,31.5,435.5,680.59,505.49
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,639.82,479.65
2016,8,31,16,45,590.0,97.5,1.2,31.0,338.5,584.37,442.66
2016,8,31,17,0,551.0,91.0,1.2,31.0,288.0,529.5,404.24
2016,8,31,17,15,498.0,82.5,1.05,30.0,238.0,463.73,357.04
2016,8,31,17,30,445.0,74.0,0.9,29.0,188.0,396.74,307.05
2016,8,31,17,45,370.0,62.0,0.8,28.5,141.5,320.66,247.47
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,250.72,190.35
2016,8,31,18,15,147.5,36.0,0.7,27.5,58.5,137.72,96.78
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,25.38,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,10.48,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,16.44,3.41
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,32.6,21.5
2016,9,1,6,45,292.0,57.0,1.7,22.5,111.0,43.29,31.41
2016,9,1,7,0,371.0,72.0,1.8,23.0,155.0,53.51,40.54
2016,9,1,7,15,429.0,83.0,1.8,23.5,204.0,60.19,46.38
2016,9,1,7,30,487.0,94.0,1.8,24.0,253.0,66.54,51.73
2016,9,1,7,45,531.5,102.0,1.8,25.0,303.5,69.71,54.09
2016,9,1,8,0,576.0,110.0,1.8,26.0,354.0,73.46,56.86
2016,9,1,8,15,607.5,116.5,1.8,27.0,403.0,114.19,67.01
2016,9,1,8,30,639.0,123.0,1.8,28.0,452.0,158.62,93.83
2016,9,1,8,45,667.5,126.5,1.85,29.0,499.0,203.69,126.75
2016,9,1,9,0,696.0,130.0,1.9,30.0,546.0,251.75,164.62
2016,9,1,9,15,714.0,134.0,1.9,30.0,588.5,300.02,204.66
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,349.72,245.77
2016,9,1,9,45,763.0,131.5,1.9,30.5,671.5,401.18,286.86
2016,9,1,10,0,794.0,125.0,1.9,31.0,712.0,449.89,325.18
2016,9,1,10,15,803.5,127.0,1.85,31.5,743.0,497.33,361.46
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,544.37,396.23
2016,9,1,10,45,624.0,234.0,1.75,32.5,738.0,563.48,408.35
2016,9,1,11,0,435.0,339.0,1.7,33.0,702.0,568.64,409.2
2016,9,1,11,15,366.5,375.5,1.65,33.0,685.5,579.89,416.04
2016,9,1,11,30,298.0,412.0,1.6,33.0,669.0,583.77,417.37
2016,9,1,11,45,375.0,385.5,1.6,33.0,713.0,633.35,452.46
2016,9,1,12,0,452.0,359.0,1.6,33.0,757.0,687.87,490.14
2016,9,1,12,15,489.0,326.5,1.6,33.0,757.5,707.36,504.12
2016,9,1,12,30,526.0,294.0,1.6,33.0,758.0,726.12,517.93
2016,9,1,12,45,263.0,161.0,1.6,33.0,393.0,389.69,287.79
2016,9,1,13,0,0.0,28.0,1.6,33.0,28.0,26.13,14.42
2016,9,1,13,15,3.5,108.0,1.6,32.5,111.0,104.18,74.49
2016,9,1,13,30,7.0,188.0,1.6,32.0,194.0,183.46,134.21
2016,9,1,13,45,3.5,114.0,1.65,32.0,117.0,109.96,78.94
2016,9,1,14,0,0.0,40.0,1.7,32.0,40.0,37.3,23.34
2016,9,1,14,15,29.5,187.5,1.75,31.5,210.0,211.26,156.95
2016,9,1,14,30,59.0,335.0,1.8,31.0,380.0,394.56,291.22
2016,9,1,14,45,53.0,313.5,1.85,31.0,352.5,368.89,272.49
2016,9,1,15,0,47.0,292.0,1.9,31.0,325.0,342.78,254.31
2016,9,1,15,15,28.5,246.0,1.9,30.5,265.5,277.84,207.41
2016,9,1,15,30,10.0,200.0,1.9,30.0,206.0,202.77,151.77
2016,9,1,15,45,5.0,116.5,1.9,30.0,119.5,114.12,84.3
2016,9,1,16,0,0.0,33.0,1.9,30.0,33.0,30.67,18.83
2016,9,1,16,15,81.5,110.5,1.85,29.5,147.5,186.32,144.37
2016,9,1,16,30,163.0,188.0,1.8,29.0,262.0,343.35,265.98
2016,9,1,16,45,150.0,165.5,1.8,28.5,227.0,305.41,237.56
2016,9,1,17,0,137.0,143.0,1.8,28.0,192.0,267.61,209.41
2016,9,1,17,15,120.0,120.5,1.65,27.5,158.0,227.36,178.28
2016,9,1,17,30,103.0,98.0,1.5,27.0,124.0,187.72,146.75
2016,9,1,17,45,78.0,75.5,1.35,26.5,92.5,143.92,110.92
2016,9,1,18,0,53.0,53.0,1.2,26.0,61.0,101.13,75.21
2016,9,1,18,15,26.5,32.5,1.2,25.5,36.5,53.35,34.05
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,11.44,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.72,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.5,2.55,20.0,10.5,9.73,0.0
2016,9,2,6,30,0.0,21.0,2.6,20.0,21.0,19.48,10.66
2016,9,2,6,45,0.0,35.0,2.7,20.0,35.0,32.51,22.44
2016,9,2,7,0,0.0,49.0,2.8,20.0,49.0,45.45,34.05
2016,9,2,7,15,0.0,66.0,2.9,20.0,66.0,60.49,47.33
2016,9,2,7,30,0.0,83.0,3.0,20.0,83.0,75.35,60.26
2016,9,2,7,45,0.0,93.0,3.2,20.0,93.0,84.43,67.99
2016,9,2,8,0,0.0,103.0,3.4,20.0,103.0,93.42,75.52
2016,9,2,8,15,0.0,121.0,3.55,20.0,121.0,109.27,84.72
2016,9,2,8,30,0.0,139.0,3.7,20.0,139.0,125.24,97.39
2016,9,2,8,45,0.0,141.5,3.85,20.0,141.5,128.39,99.6
2016,9,2,9,0,0.0,144.0,4.0,20.0,144.0,131.32,101.65
2016,9,2,9,15,0.5,153.0,4.1,20.0,153.5,139.87,108.21
2016,9,2,9,30,1.0,162.0,4.2,20.0,163.0,148.48,114.8
2016,9,2,9,45,3.5,175.5,4.35,20.5,178.0,161.87,124.94
2016,9,2,10,0,6.0,189.0,4.5,21.0,193.0,175.59,135.3
2016,9,2,10,15,8.0,205.0,4.6,21.0,211.0,191.6,147.69
2016,9,2,10,30,10.0,221.0,4.7,21.0,229.0,207.91,160.29
2016,9,2,10,45,10.0,220.5,4.85,21.0,229.0,208.59,160.68
2016,9,2,11,0,10.0,220.0,5.0,21.0,229.0,209.19,161.05
2016,9,2,11,15,8.0,198.5,5.05,21.0,206.0,189.23,145.33
2016,9,2,11,30,6.0,177.0,5.1,21.0,183.0,168.77,129.2
2016,9,2,11,45,7.5,190.5,5.2,21.5,197.5,182.86,140.01
2016,9,2,12,0,9.0,204.0,5.3,22.0,212.0,197.14,150.89
2016,9,2,12,15,10.0,215.5,5.25,22.0,224.5,209.34,160.37
2016,9,2,12,30,11.0,227.0,5.2,22.0,237.0,221.67,169.96
2016,9,2,12,45,8.0,195.5,5.2,22.0,203.0,190.14,145.41
2016,9,2,13,0,5.0,164.0,5.2,22.0,169.0,158.2,120.44
2016,9,2,13,15,6.5,182.0,5.15,21.5,188.0,176.91,135.53
2016,9,2,13,30,8.0,200.0,5.1,21.0,207.0,195.85,150.79
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.0,187.69,144.49
2016,9,2,14,0,6.0,184.0,5.1,21.0,189.0,179.42,138.14
2016,9,2,14,15,3.0,145.5,5.1,21.0,148.0,139.74,106.86
2016,9,2,14,30,0.0,107.0,5.1,21.0,107.0,100.13,75.33
2016,9,2,14,45,0.0,107.0,5.2,21.0,107.0,100.14,75.52
2016,9,2,15,0,0.0,107.0,5.3,21.0,107.0,100.16,75.71
2016,9,2,15,15,0.0,117.5,5.2,20.5,117.5,110.41,84.33
2016,9,2,15,30,0.0,128.0,5.1,20.0,128.0,120.95,93.26
2016,9,2,15,45,0.0,91.0,5.1,20.0,91.0,84.81,64.14
2016,9,2,16,0,0.0,54.0,5.1,20.0,54.0,50.23,35.95
2016,9,2,16,15,0.0,50.5,5.05,20.0,50.5,46.95,33.39
2016,9,2,16,30,0.0,47.0,5.0,20.0,47.0,43.68,30.8
2016,9,2,16,45,0.0,41.0,4.95,20.0,41.0,38.08,26.24
2016,9,2,17,0,0.0,35.0,4.9,20.0,35.0,32.49,21.64
2016,9,2,17,15,0.0,28.5,4.9,19.5,28.5,26.44,16.62
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,20.39,11.53
2016,9,2,17,45,0.0,16.5,4.9,19.0,16.5,15.29,7.12
2016,9,2,18,0,0.0,11.0,4.9,19.0,11.0,10.18,2.69
2016,9,2,18,15,0.0,6.5,4.95,19.0,6.5,6.01,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.91,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,12.76,0.0
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,25.98,16.17
2016,9,3,6,45,432.5,42.0,3.8,18.5,118.5,31.7,21.86
2016,9,3,7,0,523.0,51.0,3.9,19.0,165.0,37.16,26.93
2016,9,3,7,15,580.0,57.5,3.95,19.5,216.5,40.24,29.73
2016,9,3,7,30,637.0,64.0,4.0,20.0,268.0,43.17,32.26
2016,9,3,7,45,676.5,68.5,4.1,20.5,320.0,48.96,37.16
2016,9,3,8,0,716.0,73.0,4.2,21.0,372.0,50.39,38.19
2016,9,3,8,15,743.5,76.5,4.15,21.5,422.5,93.71,48.78
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,142.34,78.14
2016,9,3,8,45,789.0,84.0,4.05,23.0,520.0,192.71,116.6
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,244.76,159.92
2016,9,3,9,15,822.0,90.5,3.9,24.0,610.0,302.42,209.55
2016,9,3,9,30,837.0,93.0,3.8,24.0,653.0,354.4,254.84
2016,9,3,9,45,851.0,93.5,3.7,24.5,691.0,404.96,297.89
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,455.76,339.99
2016,9,3,10,15,873.5,95.5,3.5,25.0,760.0,504.79,380.25
2016,9,3,10,30,882.0,97.0,3.4,25.0,791.0,553.11,418.84
2016,9,3,10,45,604.0,239.5,3.35,25.5,722.0,554.42,418.44
2016,9,3,11,0,326.0,382.0,3.3,26.0,653.0,538.6,403.25
2016,9,3,11,15,312.5,395.0,3.25,26.0,658.5,559.95,418.76
2016,9,3,11,30,299.0,408.0,3.2,26.0,664.0,579.88,432.79
2016,9,3,11,45,250.0,422.5,3.15,26.5,638.0,573.87,426.77
2016,9,3,12,0,201.0,437.0,3.1,27.0,612.0,562.64,416.99
2016,9,3,12,15,110.5,373.0,3.05,27.0,469.5,442.66,330.06
2016,9,3,12,30,20.0,309.0,3.0,27.0,327.0,306.21,228.58
2016,9,3,12,45,23.0,321.5,3.0,27.0,342.5,322.17,240.95
2016,9,3,13,0,26.0,334.0,3.0,27.0,358.0,345.03,257.91
2016,9,3,13,15,170.5,362.0,2.9,26.5,506.0,511.13,383.51
2016,9,3,13,30,315.0,390.0,2.8,26.0,654.0,683.81,508.32
2016,9,3,13,45,229.0,390.0,2.75,26.0,579.5,604.95,450.59
2016,9,3,14,0,143.0,390.0,2.7,26.0,505.0,532.96,398.07
2016,9,3,14,15,260.0,354.0,2.65,26.0,552.5,617.6,462.54
2016,9,3,14,30,377.0,318.0,2.6,26.0,600.0,689.51,516.3
2016,9,3,14,45,212.5,303.5,2.55,26.0,461.0,514.74,389.37
2016,9,3,15,0,48.0,289.0,2.5,26.0,322.0,340.55,258.27
2016,9,3,15,15,163.5,277.0,2.45,25.5,378.5,445.16,341.54
2016,9,3,15,30,279.0,265.0,2.4,25.0,435.0,546.6,419.65
2016,9,3,15,45,139.5,143.0,2.4,25.0,228.0,284.31,222.67
2016,9,3,16,0,0.0,21.0,2.4,25.0,21.0,19.5,10.21
2016,9,3,16,15,120.0,99.0,2.3,24.5,152.0,213.9,170.66
2016,9,3,16,30,240.0,177.0,2.2,24.0,283.0,401.38,318.21
2016,9,3,16,45,227.5,155.5,2.1,24.0,245.5,362.03,287.57
2016,9,3,17,0,215.0,134.0,2.0,24.0,208.0,322.51,257.27
2016,9,3,17,15,356.0,98.5,1.75,23.5,196.0,379.3,303.78
2016,9,3,17,30,497.0,63.0,1.5,23.0,184.0,415.42,331.3
2016,9,3,17,45,412.5,53.0,1.25,22.5,136.0,333.48,263.64
2016,9,3,18,0,328.0,43.0,1.0,22.0,88.0,257.66,199.11
2016,9,3,18,15,164.0,29.5,0.9,21.5,52.0,145.48,96.92
2016,9,3,18,30,0.0,16.0,0.8,21.0,16.0,15.25,0.0
2016,9,3,18,45,0.0,8.0,0.75,20.5,8.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.0,18.0,1.4,17.5,34.0,14.12,0.0
2016,9,4,6,30,288.0,36.0,1.5,18.0,68.0,28.96,18.6
2016,9,4,6,45,383.0,46.5,1.6,18.5,114.0,35.84,25.44
2016,9,4,7,0,478.0,57.0,1.7,19.0,160.0,42.4,31.52
2016,9,4,7,15,538.0,65.0,1.7,19.5,211.5,46.43,35.16
2016,9,4,7,30,598.0,73.0,1.7,20.0,263.0,50.25,38.45
2016,9,4,7,45,638.5,79.0,1.75,21.0,315.0,52.25,39.95
2016,9,4,8,0,679.0,85.0,1.8,22.0,367.0,54.12,41.26
2016,9,4,8,15,708.5,89.5,1.85,22.5,417.5,94.95,51.18
2016,9,4,8,30,738.0,94.0,1.9,23.0,468.0,148.22,83.86
2016,9,4,8,45,757.5,98.5,1.95,23.5,515.5,197.47,120.89
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,248.62,162.96
2016,9,4,9,15,793.5,106.0,2.0,24.5,606.0,299.4,206.08
2016,9,4,9,30,810.0,109.0,2.0,25.0,649.0,351.32,249.97
2016,9,4,9,45,824.0,110.5,2.05,25.5,687.0,401.93,292.25
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,452.94,333.75
2016,9,4,10,15,846.5,114.0,2.05,26.0,756.0,505.7,375.68
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,553.38,412.8
2016,9,4,10,45,861.5,117.0,2.0,26.5,811.5,598.19,446.22
2016,9,4,11,0,868.0,118.0,2.0,27.0,836.0,641.75,477.74
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.5,682.22,507.25
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,720.88,534.88
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,755.82,557.5
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,788.55,577.84
2016,9,4,12,15,883.5,119.0,2.0,28.0,888.5,817.02,596.37
2016,9,4,12,30,884.0,119.0,2.0,28.0,889.0,842.82,613.14
2016,9,4,12,45,676.0,230.0,2.0,28.5,816.5,806.19,586.63
2016,9,4,13,0,468.0,341.0,2.0,29.0,744.0,752.11,544.82
2016,9,4,13,15,246.5,329.0,2.0,29.0,541.0,552.06,405.81
2016,9,4,13,30,25.0,317.0,2.0,29.0,338.0,324.45,239.3
2016,9,4,13,45,446.0,214.0,2.0,29.0,569.0,637.14,475.25
2016,9,4,14,0,867.0,111.0,2.0,29.0,800.0,909.64,658.7
2016,9,4,14,15,859.0,109.5,1.95,28.5,770.5,904.8,654.58
2016,9,4,14,30,851.0,108.0,1.9,28.0,741.0,896.79,651.32
2016,9,4,14,45,539.0,211.0,1.9,28.0,604.5,732.72,541.96
2016,9,4,15,0,227.0,314.0,1.9,28.0,468.0,541.26,403.52
2016,9,4,15,15,156.0,291.0,1.9,28.0,394.0,454.32,342.01
2016,9,4,15,30,85.0,268.0,1.9,28.0,320.0,355.34,269.22
2016,9,4,15,45,423.0,179.5,1.9,28.0,405.5,581.1,444.05
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,751.31,566.46
2016,9,4,16,15,734.0,87.0,1.8,27.5,440.5,707.01,536.4
2016,9,4,16,30,707.0,83.0,1.7,27.0,390.0,665.37,509.58
2016,9,4,16,45,669.5,77.5,1.65,26.5,338.0,610.15,472.58
2016,9,4,17,0,632.0,72.0,1.6,26.0,286.0,555.38,434.51
2016,9,4,17,15,578.0,65.0,1.4,25.0,234.5,488.59,384.88
2016,9,4,17,30,524.0,58.0,1.2,24.0,183.0,424.36,334.96
2016,9,4,17,45,441.0,48.5,1.05,23.5,135.0,343.24,269.21
2016,9,4,18,0,358.0,39.0,0.9,23.0,87.0,268.31,205.5
2016,9,4,18,15,229.5,25.0,0.9,22.0,50.5,170.16,108.08
2016,9,4,18,30,101.0,11.0,0.9,21.0,14.0,55.49,0.0
2016,9,4,18,45,50.5,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.5,16.0,1.25,15.5,34.0,12.47,0.0
2016,9,5,6,30,329.0,32.0,1.4,16.0,68.0,25.3,15.61
2016,9,5,6,45,423.5,42.5,1.6,17.0,115.5,32.39,22.59
2016,9,5,7,0,518.0,53.0,1.8,18.0,163.0,39.12,28.77
2016,9,5,7,15,577.0,60.0,1.75,19.0,215.0,42.5,31.8
2016,9,5,7,30,636.0,67.0,1.7,20.0,267.0,45.74,34.52
2016,9,5,7,45,677.0,72.0,1.7,21.0,320.0,47.23,35.6
2016,9,5,8,0,718.0,77.0,1.7,22.0,373.0,53.83,41.03
2016,9,5,8,15,746.5,81.0,1.75,22.5,424.5,94.03,49.95
2016,9,5,8,30,775.0,85.0,1.8,23.0,476.0,143.29,78.55
2016,9,5,8,45,797.0,88.0,1.85,24.0,524.5,193.74,116.0
2016,9,5,9,0,819.0,91.0,1.9,25.0,573.0,246.31,158.81
2016,9,5,9,15,834.5,93.5,1.85,25.5,616.5,298.59,203.15
2016,9,5,9,30,850.0,96.0,1.8,26.0,660.0,357.53,252.26
2016,9,5,9,45,862.5,97.5,1.8,26.5,698.5,409.05,295.05
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,460.65,336.74
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,510.64,376.51
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,559.9,414.52
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,605.93,448.24
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,650.57,479.84
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,691.87,509.16
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,731.25,536.43
2016,9,5,11,45,913.5,106.5,1.45,28.5,892.5,766.7,557.98
2016,9,5,12,0,915.0,107.0,1.4,29.0,901.0,799.72,577.46
2016,9,5,12,15,915.5,107.5,1.3,29.0,902.5,829.39,595.13
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,856.3,610.8
2016,9,5,12,45,906.5,113.0,1.15,29.5,894.5,876.38,621.44
2016,9,5,13,0,897.0,118.0,1.1,30.0,885.0,893.2,630.06
2016,9,5,13,15,893.0,117.0,1.0,30.0,869.5,905.56,636.4
2016,9,5,13,30,889.0,116.0,0.9,30.0,854.0,914.68,640.75
2016,9,5,13,45,884.0,114.0,0.8,30.0,831.0,918.6,641.94
2016,9,5,14,0,879.0,112.0,0.7,30.0,808.0,919.21,641.21
2016,9,5,14,15,870.5,110.5,0.6,30.0,777.5,913.91,636.96
2016,9,5,14,30,862.0,109.0,0.5,30.0,747.0,905.41,630.94
2016,9,5,14,45,852.0,106.0,0.45,30.0,710.0,890.79,622.34
2016,9,5,15,0,842.0,103.0,0.4,30.0,673.0,880.27,616.46
2016,9,5,15,15,827.0,100.5,0.35,30.0,630.5,856.01,602.15
2016,9,5,15,30,812.0,98.0,0.3,30.0,588.0,829.12,586.44
2016,9,5,15,45,792.5,94.5,0.25,30.0,540.5,794.85,566.07
2016,9,5,16,0,773.0,91.0,0.2,30.0,493.0,758.57,544.37
2016,9,5,16,15,745.5,86.5,0.15,29.5,442.5,712.99,517.43
2016,9,5,16,30,718.0,82.0,0.1,29.0,392.0,670.04,491.75
2016,9,5,16,45,680.5,77.0,0.1,29.0,339.0,615.19,456.75
2016,9,5,17,0,643.0,72.0,0.1,29.0,286.0,560.75,420.63
2016,9,5,17,15,587.5,65.0,0.2,28.0,233.5,492.71,374.58
2016,9,5,17,30,532.0,58.0,0.3,27.0,181.0,427.31,327.61
2016,9,5,17,45,445.5,48.0,0.45,26.5,132.5,343.5,263.32
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,266.25,199.86
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,161.94,93.64
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,46.25,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.0,15.5,1.85,17.5,34.5,12.1,0.0
2016,9,6,6,30,354.0,31.0,2.0,18.0,69.0,24.51,14.69
2016,9,6,6,45,445.0,41.5,2.15,19.0,116.5,31.65,21.71
2016,9,6,7,0,536.0,52.0,2.3,20.0,164.0,38.42,27.89
2016,9,6,7,15,595.0,58.5,2.2,20.5,217.0,41.44,30.65
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,44.35,33.16
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,46.66,34.95
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,54.0,41.0
2016,9,6,8,15,755.5,81.5,2.2,24.0,427.0,93.17,49.38
2016,9,6,8,30,784.0,86.0,2.4,25.0,479.0,143.3,77.83
2016,9,6,8,45,802.5,90.0,2.6,26.0,527.0,194.48,115.58
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,247.39,158.58
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,299.8,202.86
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,358.79,251.89
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,410.71,294.76
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,462.57,336.27
2016,9,6,10,15,882.5,106.0,2.0,29.5,770.5,512.55,374.78
2016,9,6,10,30,891.0,108.0,1.8,30.0,802.0,561.8,411.16
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.0,607.83,444.01
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,652.46,474.55
2016,9,6,11,15,907.0,111.0,1.4,31.0,868.5,694.22,503.3
2016,9,6,11,30,911.0,112.0,1.3,31.0,885.0,734.05,529.89
2016,9,6,11,45,913.0,112.0,1.2,31.5,894.0,769.42,550.61
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,802.38,568.92
2016,9,6,12,15,915.0,112.5,1.15,32.0,903.5,831.68,587.7
2016,9,6,12,30,915.0,113.0,1.2,32.0,904.0,858.2,604.77
2016,9,6,12,45,913.5,112.0,1.3,32.0,896.5,879.1,619.04
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,896.89,631.51
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.0,909.84,640.45
2016,9,6,13,30,904.0,110.0,1.5,32.0,857.0,919.5,647.51
2016,9,6,13,45,898.5,108.5,1.55,32.5,833.5,923.47,649.87
2016,9,6,14,0,893.0,107.0,1.6,33.0,810.0,924.1,650.33
2016,9,6,14,15,884.5,105.5,1.65,32.5,779.0,918.7,649.82
2016,9,6,14,30,876.0,104.0,1.7,32.0,748.0,910.04,647.42
2016,9,6,14,45,864.5,101.5,1.75,32.0,710.5,894.43,639.39
2016,9,6,15,0,853.0,99.0,1.8,32.0,673.0,875.8,629.53
2016,9,6,15,15,837.5,96.5,1.8,32.0,629.5,857.87,619.67
2016,9,6,15,30,822.0,94.0,1.8,32.0,586.0,830.33,603.55
2016,9,6,15,45,800.0,91.0,1.8,32.0,538.0,794.33,581.81
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,756.42,558.59
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,710.94,529.78
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,664.44,499.72
2016,9,6,16,45,682.0,75.0,1.35,30.5,334.5,611.25,464.19
2016,9,6,17,0,642.0,70.0,1.2,30.0,281.0,555.13,425.12
2016,9,6,17,15,585.5,63.0,1.1,29.0,229.0,486.65,375.62
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,420.94,325.71
2016,9,6,17,45,441.5,46.5,0.95,27.0,128.5,337.64,260.0
2016,9,6,18,0,354.0,37.0,0.9,26.0,80.0,260.98,195.6
2016,9,6,18,15,217.5,23.0,0.9,25.5,45.0,156.27,79.72
2016,9,6,18,30,81.0,9.0,0.9,25.0,10.0,44.03,0.0
2016,9,6,18,45,40.5,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,14.2,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,28.1,17.26
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,37.81,26.6
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,48.26,35.93
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.0,53.26,40.4
2016,9,7,7,30,541.0,82.0,2.3,24.0,249.0,58.01,44.45
2016,9,7,7,45,590.5,87.5,2.25,25.0,301.5,59.22,45.22
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,60.41,45.9
2016,9,7,8,15,671.0,98.0,2.15,27.0,404.0,94.57,52.79
2016,9,7,8,30,702.0,103.0,2.1,28.0,454.0,141.05,78.54
2016,9,7,8,45,729.0,105.5,2.1,29.0,501.5,188.36,112.28
2016,9,7,9,0,756.0,108.0,2.1,30.0,549.0,243.26,155.38
2016,9,7,9,15,773.0,111.5,1.95,30.5,592.0,293.44,196.7
2016,9,7,9,30,790.0,115.0,1.8,31.0,635.0,344.82,238.81
2016,9,7,9,45,809.0,114.0,1.65,31.5,674.0,394.15,278.56
2016,9,7,10,0,828.0,113.0,1.5,32.0,713.0,444.36,317.73
2016,9,7,10,15,837.5,115.0,1.5,32.0,744.0,497.02,358.46
2016,9,7,10,30,847.0,117.0,1.5,32.0,775.0,544.75,394.66
2016,9,7,10,45,855.5,117.0,1.5,32.5,799.5,589.43,426.97
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,633.0,457.54
2016,9,7,11,15,868.0,118.0,1.55,33.0,840.5,673.23,486.29
2016,9,7,11,30,872.0,119.0,1.6,33.0,857.0,711.63,513.29
2016,9,7,11,45,875.5,119.0,1.65,33.5,866.0,746.77,536.0
2016,9,7,12,0,879.0,119.0,1.7,34.0,875.0,779.7,556.25
2016,9,7,12,15,879.0,119.0,1.7,34.0,875.5,807.53,573.83
2016,9,7,12,30,879.0,119.0,1.7,34.0,876.0,832.67,589.7
2016,9,7,12,45,704.5,219.5,1.75,34.0,823.0,815.05,578.18
2016,9,7,13,0,530.0,320.0,1.8,34.0,770.0,781.36,552.91
2016,9,7,13,15,295.0,346.5,1.8,34.0,596.0,610.24,436.72
2016,9,7,13,30,60.0,373.0,1.8,34.0,422.0,420.85,302.55
2016,9,7,13,45,208.0,359.5,1.85,34.0,523.5,552.73,399.38
2016,9,7,14,0,356.0,346.0,1.9,34.0,625.0,687.37,493.24
2016,9,7,14,15,596.0,229.0,1.85,34.0,674.5,799.41,572.78
2016,9,7,14,30,836.0,112.0,1.8,34.0,724.0,887.27,630.24
2016,9,7,14,45,826.0,109.0,1.8,34.0,687.5,872.9,621.45
2016,9,7,15,0,816.0,106.0,1.8,34.0,651.0,855.55,611.85
2016,9,7,15,15,800.5,103.0,1.75,33.5,609.0,830.56,598.13
2016,9,7,15,30,785.0,100.0,1.7,33.0,567.0,803.05,582.76
2016,9,7,15,45,765.5,96.0,1.7,33.0,520.5,768.7,562.04
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,732.43,539.82
2016,9,7,16,15,718.0,87.5,1.6,32.5,424.0,690.76,513.88
2016,9,7,16,30,690.0,83.0,1.5,32.0,374.0,644.98,484.57
2016,9,7,16,45,651.0,77.5,1.4,31.5,322.5,589.46,447.58
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,534.55,409.14
2016,9,7,17,15,555.0,64.5,1.2,30.0,219.5,466.38,359.59
2016,9,7,17,30,498.0,57.0,1.1,29.0,168.0,401.07,309.73
2016,9,7,17,45,411.5,46.5,1.0,28.0,121.5,318.73,244.41
2016,9,7,18,0,325.0,36.0,0.9,27.0,75.0,243.14,180.41
2016,9,7,18,15,162.5,18.0,0.9,26.5,37.5,121.37,48.94
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,13.01,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,26.66,15.97
2016,9,8,6,45,367.0,44.0,1.35,22.0,105.0,34.12,23.45
2016,9,8,7,0,461.0,55.0,1.5,23.0,150.0,41.21,29.88
2016,9,8,7,15,522.0,63.0,1.35,23.5,200.0,45.29,33.55
2016,9,8,7,30,583.0,71.0,1.2,24.0,250.0,49.18,36.88
2016,9,8,7,45,624.0,77.5,1.1,25.0,301.5,51.62,38.75
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,53.92,40.41
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,87.04,46.76
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,139.52,76.48
2016,9,8,8,45,746.5,96.5,1.15,29.5,499.5,187.48,110.27
2016,9,8,9,0,768.0,100.0,1.2,31.0,546.0,237.56,149.24
2016,9,8,9,15,784.5,103.0,1.25,31.5,589.0,287.78,190.42
2016,9,8,9,30,801.0,106.0,1.3,32.0,632.0,339.13,232.47
2016,9,8,9,45,821.0,104.5,1.4,32.5,670.5,388.89,272.81
2016,9,8,10,0,841.0,103.0,1.5,33.0,709.0,444.16,316.09
2016,9,8,10,15,849.5,105.0,1.6,33.0,740.0,492.49,354.18
2016,9,8,10,30,858.0,107.0,1.7,33.0,771.0,540.13,390.86
2016,9,8,10,45,860.5,110.5,1.8,33.5,794.0,584.81,423.72
2016,9,8,11,0,863.0,114.0,1.9,34.0,817.0,627.91,454.59
2016,9,8,11,15,867.5,114.5,1.9,34.0,833.5,667.91,483.09
2016,9,8,11,30,872.0,115.0,1.9,34.0,850.0,706.1,509.78
2016,9,8,11,45,868.5,118.5,1.95,34.0,857.0,739.32,532.39
2016,9,8,12,0,865.0,122.0,2.0,34.0,864.0,769.96,552.43
2016,9,8,12,15,865.5,122.0,2.0,34.0,864.5,797.76,570.23
2016,9,8,12,30,866.0,122.0,2.0,34.0,865.0,822.95,586.33
2016,9,8,12,45,853.0,128.0,2.05,34.5,855.0,840.0,596.43
2016,9,8,13,0,840.0,134.0,2.1,35.0,845.0,853.84,604.59
2016,9,8,13,15,836.0,133.0,2.1,35.0,829.5,870.95,615.76
2016,9,8,13,30,832.0,132.0,2.1,35.0,814.0,879.95,621.85
2016,9,8,13,45,818.5,134.5,2.15,35.0,789.0,881.09,623.6
2016,9,8,14,0,805.0,137.0,2.2,35.0,764.0,879.06,623.52
2016,9,8,14,15,795.5,134.5,2.2,34.5,734.0,872.15,621.33
2016,9,8,14,30,786.0,132.0,2.2,34.0,704.0,862.19,617.32
2016,9,8,14,45,765.0,133.0,2.2,34.0,666.0,842.87,606.11
2016,9,8,15,0,744.0,134.0,2.2,34.0,628.0,825.2,596.09
2016,9,8,15,15,726.5,130.0,2.15,33.5,586.0,798.67,581.08
2016,9,8,15,30,709.0,126.0,2.1,33.0,544.0,769.88,564.52
2016,9,8,15,45,677.0,124.0,2.1,33.0,496.5,729.35,539.09
2016,9,8,16,0,645.0,122.0,2.1,33.0,449.0,687.62,512.56
2016,9,8,16,15,613.5,115.0,1.95,32.5,399.5,639.66,481.37
2016,9,8,16,30,582.0,108.0,1.8,32.0,350.0,591.19,448.68
2016,9,8,16,45,531.0,101.0,1.65,31.5,299.0,528.46,404.41
2016,9,8,17,0,480.0,94.0,1.5,31.0,248.0,463.37,357.17
2016,9,8,17,15,421.5,82.5,1.35,30.0,199.0,395.53,306.7
2016,9,8,17,30,363.0,71.0,1.2,29.0,150.0,331.35,256.8
2016,9,8,17,45,279.0,55.0,1.1,28.0,105.5,250.96,192.45
2016,9,8,18,0,195.0,39.0,1.0,27.0,61.0,177.77,130.49
2016,9,8,18,15,97.5,19.5,1.0,26.5,30.5,88.01,21.62
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,86.0,17.5,0.85,21.5,26.0,13.85,0.0
2016,9,9,6,30,172.0,35.0,0.9,22.0,52.0,27.35,16.28
2016,9,9,6,45,254.0,51.0,0.95,22.5,93.5,39.05,27.55
2016,9,9,7,0,336.0,67.0,1.0,23.0,135.0,50.24,37.6
2016,9,9,7,15,406.5,75.0,1.0,23.5,181.5,54.82,41.73
2016,9,9,7,30,477.0,83.0,1.0,24.0,228.0,59.06,45.34
2016,9,9,7,45,540.5,90.5,1.0,25.0,284.5,61.85,47.46
2016,9,9,8,0,604.0,98.0,1.0,26.0,341.0,64.5,49.36
2016,9,9,8,15,636.0,103.5,0.95,27.0,390.0,94.16,54.57
2016,9,9,8,30,668.0,109.0,0.9,28.0,439.0,139.11,78.55
2016,9,9,8,45,594.0,146.0,0.9,29.0,461.0,196.39,123.36
2016,9,9,9,0,520.0,183.0,0.9,30.0,483.0,245.88,164.51
2016,9,9,9,15,635.5,154.5,0.95,30.5,550.0,283.87,191.87
2016,9,9,9,30,751.0,126.0,1.0,31.0,617.0,338.41,233.04
2016,9,9,9,45,505.5,228.5,1.05,32.0,567.5,370.01,262.68
2016,9,9,10,0,260.0,331.0,1.1,33.0,518.0,383.54,275.35
2016,9,9,10,15,250.0,349.5,1.15,33.0,535.5,411.58,296.08
2016,9,9,10,30,240.0,368.0,1.2,33.0,553.0,442.71,318.37
2016,9,9,10,45,383.5,333.0,1.3,33.5,639.5,506.13,363.42
2016,9,9,11,0,527.0,298.0,1.4,34.0,726.0,582.29,416.78
2016,9,9,11,15,495.5,315.0,1.4,34.0,724.0,603.54,430.99
2016,9,9,11,30,464.0,332.0,1.4,34.0,722.0,621.58,443.04
2016,9,9,11,45,631.5,246.0,1.45,34.5,782.5,686.24,489.11
2016,9,9,12,0,799.0,160.0,1.5,35.0,843.0,756.25,537.78
2016,9,9,12,15,799.0,160.0,1.5,35.0,843.5,783.03,554.38
2016,9,9,12,30,799.0,160.0,1.5,35.0,844.0,807.34,569.69
2016,9,9,12,45,793.5,161.5,1.55,35.0,835.5,825.97,581.95
2016,9,9,13,0,788.0,163.0,1.6,35.0,827.0,841.74,592.53
2016,9,9,13,15,783.5,162.0,1.55,35.0,811.5,852.94,599.31
2016,9,9,13,30,779.0,161.0,1.5,35.0,796.0,861.17,604.34
2016,9,9,13,45,773.5,158.0,1.5,35.0,773.5,863.47,606.34
2016,9,9,14,0,768.0,155.0,1.5,35.0,751.0,862.71,606.62
2016,9,9,14,15,758.0,152.5,1.45,35.0,721.0,855.44,602.4
2016,9,9,14,30,748.0,150.0,1.4,35.0,691.0,849.57,599.25
2016,9,9,14,45,735.5,146.0,1.4,35.0,655.0,832.92,589.96
2016,9,9,15,0,723.0,142.0,1.4,35.0,619.0,813.57,579.1
2016,9,9,15,15,705.0,138.0,1.35,34.5,577.5,786.94,564.22
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,758.1,547.87
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.0,720.85,525.2
2016,9,9,16,0,641.0,122.0,1.3,34.0,444.0,682.07,501.24
2016,9,9,16,15,609.0,115.5,1.2,33.5,395.0,634.44,470.96
2016,9,9,16,30,577.0,109.0,1.1,33.0,346.0,586.33,439.06
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.0,526.48,398.11
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,463.88,353.82
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,395.34,303.49
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,330.66,253.76
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,250.97,190.54
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,178.8,129.1
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,87.2,2.98
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
