Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,14.64,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,27.39,16.12
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.0,40.31,28.56
2016,9,10,7,0,317.0,70.0,1.0,23.0,133.0,52.66,39.64
2016,9,10,7,15,378.5,83.0,1.0,23.5,181.0,60.94,46.95
2016,9,10,7,30,440.0,96.0,1.0,24.0,229.0,68.83,53.68
2016,9,10,7,45,484.5,106.0,1.05,25.0,278.5,74.09,57.85
2016,9,10,8,0,529.0,116.0,1.1,26.0,328.0,79.08,61.64
2016,9,10,8,15,563.0,124.0,1.1,27.0,376.5,106.01,66.38
2016,9,10,8,30,597.0,132.0,1.1,28.0,425.0,148.98,89.29
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.0,193.24,119.93
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,240.16,155.89
2016,9,10,9,15,666.5,149.5,1.2,30.5,558.5,286.51,193.17
2016,9,10,9,30,686.0,154.0,1.2,31.0,600.0,334.5,231.81
2016,9,10,9,45,721.5,147.0,1.25,32.0,641.0,380.3,267.74
2016,9,10,10,0,757.0,140.0,1.3,33.0,682.0,432.63,307.54
2016,9,10,10,15,767.5,142.5,1.4,33.0,712.5,479.13,343.9
2016,9,10,10,30,778.0,145.0,1.5,33.0,743.0,525.38,379.27
2016,9,10,10,45,781.5,149.0,1.65,33.5,765.5,568.6,411.13
2016,9,10,11,0,785.0,153.0,1.8,34.0,788.0,610.57,441.34
2016,9,10,11,15,790.0,154.5,1.85,34.0,804.5,649.85,469.51
2016,9,10,11,30,795.0,156.0,1.9,34.0,821.0,687.61,496.15
2016,9,10,11,45,536.0,283.5,2.0,34.0,734.0,650.61,467.74
2016,9,10,12,0,277.0,411.0,2.1,34.0,647.0,594.81,425.62
2016,9,10,12,15,146.5,347.5,2.15,34.0,473.0,445.32,322.18
2016,9,10,12,30,16.0,284.0,2.2,34.0,299.0,279.2,202.24
2016,9,10,12,45,154.5,341.5,2.25,34.0,471.5,461.19,335.82
2016,9,10,13,0,293.0,399.0,2.3,34.0,644.0,648.59,465.81
2016,9,10,13,15,167.0,372.0,2.35,34.0,511.5,515.76,372.52
2016,9,10,13,30,41.0,345.0,2.4,34.0,379.0,375.59,272.25
2016,9,10,13,45,66.5,354.5,2.45,34.0,407.0,411.4,299.35
2016,9,10,14,0,92.0,364.0,2.5,34.0,435.0,447.94,326.17
2016,9,10,14,15,170.0,349.5,2.5,34.0,474.5,517.16,377.25
2016,9,10,14,30,248.0,335.0,2.5,34.0,514.0,574.74,419.65
2016,9,10,14,45,219.5,319.5,2.55,34.0,472.0,535.57,392.65
2016,9,10,15,0,191.0,304.0,2.6,34.0,430.0,495.79,365.42
2016,9,10,15,15,95.5,227.5,2.6,33.5,290.5,328.29,244.99
2016,9,10,15,30,0.0,151.0,2.6,33.0,151.0,144.44,106.11
2016,9,10,15,45,72.0,183.5,2.6,33.0,219.5,249.15,188.65
2016,9,10,16,0,144.0,216.0,2.6,33.0,288.0,359.94,273.15
2016,9,10,16,15,96.0,187.5,2.45,32.5,233.5,276.83,210.86
2016,9,10,16,30,48.0,159.0,2.3,32.0,179.0,207.96,158.35
2016,9,10,16,45,199.0,138.5,2.2,31.5,203.0,316.61,245.7
2016,9,10,17,0,350.0,118.0,2.1,31.0,227.0,401.48,311.92
2016,9,10,17,15,294.0,100.5,1.95,30.0,180.0,323.35,252.03
2016,9,10,17,30,238.0,83.0,1.8,29.0,133.0,260.31,202.13
2016,9,10,17,45,169.0,61.0,1.7,28.5,91.0,187.33,142.53
2016,9,10,18,0,100.0,39.0,1.6,28.0,49.0,119.12,83.98
2016,9,10,18,15,50.0,19.5,1.7,27.5,24.5,56.4,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,101.5,16.0,1.35,20.5,25.5,15.25,0.0
2016,9,11,6,30,203.0,32.0,1.5,21.0,51.0,25.03,14.1
2016,9,11,6,45,297.0,45.5,1.7,22.0,94.0,34.86,23.96
2016,9,11,7,0,391.0,59.0,1.9,23.0,137.0,44.27,32.43
2016,9,11,7,15,314.0,84.5,2.1,23.5,159.0,62.05,47.9
2016,9,11,7,30,237.0,110.0,2.3,24.0,181.0,83.31,66.06
2016,9,11,7,45,422.5,101.5,2.5,24.5,258.0,70.76,55.17
2016,9,11,8,0,608.0,93.0,2.7,25.0,335.0,61.0,46.63
2016,9,11,8,15,463.5,142.5,2.6,25.5,341.5,114.87,76.91
2016,9,11,8,30,319.0,192.0,2.5,26.0,348.0,173.26,120.5
2016,9,11,8,45,457.5,174.0,2.4,26.5,422.5,195.38,130.15
2016,9,11,9,0,596.0,156.0,2.3,27.0,497.0,237.34,158.2
2016,9,11,9,15,567.5,181.0,2.15,27.5,526.0,285.86,198.92
2016,9,11,9,30,539.0,206.0,2.0,28.0,555.0,330.25,235.8
2016,9,11,9,45,436.5,258.5,1.9,28.5,552.0,366.71,266.72
2016,9,11,10,0,334.0,311.0,1.8,29.0,549.0,397.24,291.03
2016,9,11,10,15,344.5,324.0,1.7,29.0,578.5,433.74,318.24
2016,9,11,10,30,355.0,337.0,1.6,29.0,608.0,470.94,345.35
2016,9,11,10,45,265.0,367.0,1.55,29.5,573.0,467.17,341.91
2016,9,11,11,0,175.0,397.0,1.5,30.0,538.0,457.97,334.01
2016,9,11,11,15,159.5,405.0,1.45,30.0,536.0,467.19,340.31
2016,9,11,11,30,144.0,413.0,1.4,30.0,534.0,474.96,345.31
2016,9,11,11,45,142.5,417.5,1.4,30.0,538.0,488.23,354.54
2016,9,11,12,0,141.0,422.0,1.4,30.0,542.0,501.09,363.41
2016,9,11,12,15,192.5,419.0,1.35,30.0,582.5,547.53,396.29
2016,9,11,12,30,244.0,416.0,1.3,30.0,623.0,596.07,429.96
2016,9,11,12,45,145.5,390.5,1.3,30.5,514.0,501.05,362.52
2016,9,11,13,0,47.0,365.0,1.3,31.0,405.0,393.4,285.43
2016,9,11,13,15,123.0,381.0,1.2,31.0,481.5,486.72,353.02
2016,9,11,13,30,199.0,397.0,1.1,31.0,558.0,575.34,414.27
2016,9,11,13,45,310.5,354.5,1.05,31.0,597.0,645.7,463.79
2016,9,11,14,0,422.0,312.0,1.0,31.0,636.0,715.9,512.3
2016,9,11,14,15,357.0,318.0,0.95,30.5,584.5,660.07,474.97
2016,9,11,14,30,292.0,324.0,0.9,30.0,533.0,613.01,443.88
2016,9,11,14,45,546.5,216.5,0.85,30.0,581.5,733.95,531.93
2016,9,11,15,0,801.0,109.0,0.8,30.0,630.0,835.27,598.59
2016,9,11,15,15,784.5,106.0,0.75,30.0,588.0,809.55,581.57
2016,9,11,15,30,768.0,103.0,0.7,30.0,546.0,781.39,564.57
2016,9,11,15,45,586.5,140.0,0.65,30.0,461.5,666.05,489.62
2016,9,11,16,0,405.0,177.0,0.6,30.0,377.0,546.98,406.82
2016,9,11,16,15,535.5,131.0,0.55,29.5,365.0,585.44,438.99
2016,9,11,16,30,666.0,85.0,0.5,29.0,353.0,619.38,464.89
2016,9,11,16,45,628.5,78.0,0.45,29.0,302.0,564.2,426.44
2016,9,11,17,0,591.0,71.0,0.4,29.0,251.0,509.59,387.32
2016,9,11,17,15,528.5,63.0,0.4,28.5,200.5,438.81,335.72
2016,9,11,17,30,466.0,55.0,0.4,28.0,150.0,371.35,283.96
2016,9,11,17,45,372.5,43.5,0.45,27.5,104.5,286.67,216.73
2016,9,11,18,0,279.0,32.0,0.5,27.0,59.0,209.72,147.62
2016,9,11,18,15,139.5,16.0,0.55,26.5,29.5,99.38,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,93.0,16.5,1.9,18.5,25.0,15.73,0.0
2016,9,12,6,30,186.0,33.0,2.0,19.0,50.0,25.9,14.67
2016,9,12,6,45,281.0,48.0,2.15,19.5,93.5,36.9,25.93
2016,9,12,7,0,376.0,63.0,2.3,20.0,137.0,47.44,35.58
2016,9,12,7,15,442.0,74.0,2.35,20.5,186.5,54.41,41.87
2016,9,12,7,30,508.0,85.0,2.4,21.0,236.0,61.5,48.04
2016,9,12,7,45,262.5,113.5,2.45,22.0,192.0,85.36,68.32
2016,9,12,8,0,17.0,142.0,2.5,23.0,148.0,122.75,99.56
2016,9,12,8,15,8.5,99.5,2.5,23.5,102.5,91.34,68.93
2016,9,12,8,30,0.0,57.0,2.5,24.0,57.0,53.01,37.74
2016,9,12,8,45,145.5,148.5,2.55,25.0,231.5,144.48,104.38
2016,9,12,9,0,291.0,240.0,2.6,26.0,406.0,245.04,176.44
2016,9,12,9,15,524.5,185.0,2.5,26.5,512.0,276.68,194.2
2016,9,12,9,30,758.0,130.0,2.4,27.0,618.0,334.28,235.32
2016,9,12,9,45,779.5,129.0,2.35,27.5,657.0,387.55,278.98
2016,9,12,10,0,801.0,128.0,2.3,28.0,696.0,437.18,319.04
2016,9,12,10,15,649.0,203.0,2.2,28.5,676.0,469.17,345.29
2016,9,12,10,30,497.0,278.0,2.1,29.0,656.0,490.23,361.15
2016,9,12,10,45,525.5,280.5,2.05,29.5,692.0,535.4,393.76
2016,9,12,11,0,554.0,283.0,2.0,30.0,728.0,582.05,426.54
2016,9,12,11,15,484.5,315.0,1.95,30.0,710.0,593.33,433.92
2016,9,12,11,30,415.0,347.0,1.9,30.0,692.0,598.71,436.87
2016,9,12,11,45,289.0,384.0,1.85,30.5,625.5,562.59,409.2
2016,9,12,12,0,163.0,421.0,1.8,31.0,559.0,516.2,374.03
2016,9,12,12,15,315.0,377.5,1.75,31.0,644.0,605.95,439.37
2016,9,12,12,30,467.0,334.0,1.7,31.0,729.0,703.79,507.74
2016,9,12,12,45,480.0,326.5,1.7,31.0,729.0,723.89,521.05
2016,9,12,13,0,493.0,319.0,1.7,31.0,729.0,742.58,534.08
2016,9,12,13,15,639.0,240.5,1.7,31.0,761.0,805.09,579.4
2016,9,12,13,30,785.0,162.0,1.7,31.0,793.0,860.81,617.11
2016,9,12,13,45,503.5,264.0,1.7,31.0,664.5,730.08,527.97
2016,9,12,14,0,222.0,366.0,1.7,31.0,536.0,575.14,417.96
2016,9,12,14,15,206.5,351.5,1.7,30.5,504.5,550.88,403.68
2016,9,12,14,30,191.0,337.0,1.7,30.0,473.0,525.58,387.57
2016,9,12,14,45,127.5,309.0,1.75,30.0,398.0,442.38,328.53
2016,9,12,15,0,64.0,281.0,1.8,30.0,323.0,346.51,258.96
2016,9,12,15,15,66.5,263.0,1.8,29.5,304.0,331.32,249.6
2016,9,12,15,30,69.0,245.0,1.8,29.0,285.0,315.7,239.46
2016,9,12,15,45,63.5,225.0,1.8,29.0,259.5,290.75,221.49
2016,9,12,16,0,58.0,205.0,1.8,29.0,234.0,265.69,203.26
2016,9,12,16,15,54.0,182.5,1.65,28.5,207.0,238.65,183.56
2016,9,12,16,30,50.0,160.0,1.5,28.0,180.0,211.42,163.36
2016,9,12,16,45,42.5,137.0,1.4,28.0,152.5,180.91,139.8
2016,9,12,17,0,35.0,114.0,1.3,28.0,125.0,150.42,115.81
2016,9,12,17,15,24.0,91.5,1.15,27.0,98.5,118.41,90.39
2016,9,12,17,30,13.0,69.0,1.0,26.0,72.0,79.98,59.21
2016,9,12,17,45,6.5,47.5,0.9,25.5,49.0,53.32,37.0
2016,9,12,18,0,0.0,26.0,0.8,25.0,26.0,25.55,13.14
2016,9,12,18,15,0.0,13.0,0.85,24.5,13.0,12.39,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,72.5,16.5,0.85,19.5,23.0,15.73,0.0
2016,9,13,6,30,145.0,33.0,1.0,20.0,46.0,25.92,14.34
2016,9,13,6,45,243.0,50.0,1.15,20.5,89.0,38.54,27.17
2016,9,13,7,0,341.0,67.0,1.3,21.0,132.0,50.61,38.14
2016,9,13,7,15,170.5,79.5,1.3,21.5,112.0,61.98,48.23
2016,9,13,7,30,0.0,92.0,1.3,22.0,92.0,81.71,65.2
2016,9,13,7,45,293.5,98.0,1.35,23.0,213.0,68.05,53.18
2016,9,13,8,0,587.0,104.0,1.4,24.0,334.0,70.07,54.56
2016,9,13,8,15,621.5,110.5,1.35,24.5,384.0,93.28,57.61
2016,9,13,8,30,656.0,117.0,1.3,25.0,434.0,138.22,80.4
2016,9,13,8,45,688.0,119.5,1.3,26.0,482.5,183.48,111.2
2016,9,13,9,0,720.0,122.0,1.3,27.0,531.0,232.06,148.67
2016,9,13,9,15,739.0,126.0,1.3,27.5,574.0,281.61,189.35
2016,9,13,9,30,758.0,130.0,1.3,28.0,617.0,332.61,231.33
2016,9,13,9,45,555.0,216.5,1.3,28.5,584.5,373.75,268.7
2016,9,13,10,0,352.0,303.0,1.3,29.0,552.0,396.75,289.15
2016,9,13,10,15,587.5,217.5,1.3,29.5,655.0,451.97,329.2
2016,9,13,10,30,823.0,132.0,1.3,30.0,758.0,531.63,387.25
2016,9,13,10,45,574.5,249.0,1.3,30.5,692.0,534.4,388.5
2016,9,13,11,0,326.0,366.0,1.3,31.0,626.0,518.3,374.94
2016,9,13,11,15,591.5,249.0,1.3,31.0,733.5,602.0,437.04
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,701.22,508.25
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,736.06,531.06
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,768.84,551.71
2016,9,13,12,15,870.0,128.0,1.4,32.0,860.0,796.25,569.09
2016,9,13,12,30,870.0,128.0,1.4,32.0,860.0,820.98,584.76
2016,9,13,12,45,875.5,123.5,1.4,32.0,853.5,843.03,598.75
2016,9,13,13,0,881.0,119.0,1.4,32.0,847.0,862.25,611.01
2016,9,13,13,15,877.0,118.0,1.4,32.0,831.0,873.94,618.61
2016,9,13,13,30,873.0,117.0,1.4,32.0,815.0,882.42,624.39
2016,9,13,13,45,868.5,115.0,1.4,32.0,791.5,886.2,627.37
2016,9,13,14,0,864.0,113.0,1.4,32.0,768.0,886.72,628.5
2016,9,13,14,15,854.5,111.0,1.35,32.0,737.0,879.62,624.35
2016,9,13,14,30,845.0,109.0,1.3,32.0,706.0,876.03,622.64
2016,9,13,14,45,833.0,106.5,1.3,32.0,668.5,860.15,613.87
2016,9,13,15,0,821.0,104.0,1.3,32.0,631.0,841.3,603.4
2016,9,13,15,15,804.0,101.0,1.3,31.5,588.0,814.82,589.25
2016,9,13,15,30,787.0,98.0,1.3,31.0,545.0,785.87,573.4
2016,9,13,15,45,764.5,94.5,1.35,31.0,497.5,749.6,551.87
2016,9,13,16,0,742.0,91.0,1.4,31.0,450.0,711.54,528.77
2016,9,13,16,15,711.0,86.0,1.3,30.5,399.0,667.58,500.86
2016,9,13,16,30,680.0,81.0,1.2,30.0,348.0,619.46,469.38
2016,9,13,16,45,637.5,75.0,1.15,29.5,296.0,561.77,430.15
2016,9,13,17,0,595.0,69.0,1.1,29.0,244.0,504.98,389.21
2016,9,13,17,15,530.0,61.0,1.0,28.0,193.0,432.93,335.34
2016,9,13,17,30,465.0,53.0,0.9,27.0,142.0,364.39,281.45
2016,9,13,17,45,364.5,41.0,0.85,26.0,97.0,276.22,209.96
2016,9,13,18,0,264.0,29.0,0.8,25.0,52.0,196.02,131.83
2016,9,13,18,15,132.0,14.5,0.85,24.5,26.0,73.7,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,112.5,14.5,0.95,19.5,24.5,13.82,0.0
2016,9,14,6,30,225.0,29.0,1.1,20.0,49.0,22.76,11.59
2016,9,14,6,45,329.5,41.5,1.25,21.0,92.5,32.67,22.1
2016,9,14,7,0,434.0,54.0,1.4,22.0,136.0,41.23,29.91
2016,9,14,7,15,499.5,63.0,1.4,23.0,186.0,46.17,34.34
2016,9,14,7,30,565.0,72.0,1.4,24.0,236.0,50.88,38.34
2016,9,14,7,45,610.0,78.0,1.45,25.0,287.5,52.89,39.85
2016,9,14,8,0,655.0,84.0,1.5,26.0,339.0,54.81,41.21
2016,9,14,8,15,686.5,89.0,1.35,26.5,389.0,77.42,43.93
2016,9,14,8,30,718.0,94.0,1.2,27.0,439.0,124.45,66.81
2016,9,14,8,45,741.5,98.0,1.1,27.5,486.0,178.04,104.05
2016,9,14,9,0,765.0,102.0,1.0,28.0,533.0,228.45,143.25
2016,9,14,9,15,782.0,105.0,0.9,28.5,575.5,278.5,184.18
2016,9,14,9,30,799.0,108.0,0.8,29.0,618.0,329.71,226.04
2016,9,14,9,45,826.0,103.0,0.7,30.0,658.0,378.66,264.75
2016,9,14,10,0,853.0,98.0,0.6,31.0,698.0,433.76,306.44
2016,9,14,10,15,861.5,100.0,0.6,31.0,728.5,482.47,344.16
2016,9,14,10,30,870.0,102.0,0.6,31.0,759.0,530.43,380.24
2016,9,14,10,45,877.5,102.5,0.6,31.5,783.0,575.59,412.52
2016,9,14,11,0,885.0,103.0,0.6,32.0,807.0,619.47,442.89
2016,9,14,11,15,888.5,103.5,0.65,32.0,823.0,659.35,471.21
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,697.26,497.68
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,731.98,520.81
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,764.38,541.22
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,792.22,559.14
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,817.27,575.37
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.0,837.15,589.1
2016,9,14,13,0,892.0,104.0,1.2,33.0,838.0,853.91,601.01
2016,9,14,13,15,515.0,247.0,1.2,33.0,668.5,700.0,499.28
2016,9,14,13,30,138.0,390.0,1.2,33.0,499.0,514.32,367.55
2016,9,14,13,45,296.0,340.5,1.3,33.0,567.0,616.06,443.04
2016,9,14,14,0,454.0,291.0,1.4,33.0,635.0,718.58,515.31
2016,9,14,14,15,653.5,194.0,1.4,33.0,665.5,800.73,574.02
2016,9,14,14,30,853.0,97.0,1.4,33.0,696.0,860.29,612.45
2016,9,14,14,45,432.5,155.5,1.4,33.0,459.0,561.39,413.42
2016,9,14,15,0,12.0,214.0,1.4,33.0,222.0,217.63,159.49
2016,9,14,15,15,403.5,151.0,1.4,32.5,378.5,527.41,396.79
2016,9,14,15,30,795.0,88.0,1.4,32.0,535.0,777.8,570.0
2016,9,14,15,45,771.5,85.0,1.45,32.0,488.0,741.13,545.23
2016,9,14,16,0,748.0,82.0,1.5,32.0,441.0,702.75,521.81
2016,9,14,16,15,717.5,78.0,1.45,31.5,390.5,656.43,492.61
2016,9,14,16,30,687.0,74.0,1.4,31.0,340.0,612.94,464.65
2016,9,14,16,45,641.0,69.0,1.4,30.5,288.0,554.0,424.72
2016,9,14,17,0,595.0,64.0,1.4,30.0,236.0,496.26,382.99
2016,9,14,17,15,530.0,56.5,1.3,29.0,186.0,425.16,329.45
2016,9,14,17,30,465.0,49.0,1.2,28.0,136.0,357.71,275.98
2016,9,14,17,45,358.0,38.0,1.15,27.0,92.0,267.78,202.63
2016,9,14,18,0,251.0,27.0,1.1,26.0,48.0,184.17,117.76
2016,9,14,18,15,125.5,13.5,1.25,25.5,24.0,69.27,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,118.0,13.5,2.05,19.5,23.5,12.87,0.0
2016,9,15,6,30,236.0,27.0,2.3,20.0,47.0,21.82,10.5
2016,9,15,6,45,339.5,39.0,2.55,20.5,90.5,30.48,20.22
2016,9,15,7,0,443.0,51.0,2.8,21.0,134.0,38.67,27.8
2016,9,15,7,15,508.5,59.5,2.85,21.5,184.0,43.32,32.07
2016,9,15,7,30,574.0,68.0,2.9,22.0,234.0,47.75,35.95
2016,9,15,7,45,618.0,74.5,3.0,23.0,285.0,50.31,37.98
2016,9,15,8,0,662.0,81.0,3.1,24.0,336.0,52.73,39.8
2016,9,15,8,15,453.0,139.5,3.0,24.5,325.5,107.86,74.06
2016,9,15,8,30,244.0,198.0,2.9,25.0,315.0,167.5,119.94
2016,9,15,8,45,185.0,224.5,2.85,26.0,318.5,202.95,147.95
2016,9,15,9,0,126.0,251.0,2.8,27.0,322.0,225.07,166.65
2016,9,15,9,15,275.0,248.0,2.7,27.5,418.0,265.05,192.26
2016,9,15,9,30,424.0,245.0,2.6,28.0,514.0,321.37,232.04
2016,9,15,9,45,422.5,262.0,2.55,29.0,544.0,360.7,262.64
2016,9,15,10,0,421.0,279.0,2.5,30.0,574.0,399.71,292.18
2016,9,15,10,15,628.5,198.5,2.4,30.0,661.0,451.8,331.29
2016,9,15,10,30,836.0,118.0,2.3,30.0,748.0,522.11,384.43
2016,9,15,10,45,839.0,122.0,2.25,30.5,770.5,567.25,417.87
2016,9,15,11,0,842.0,126.0,2.2,31.0,793.0,610.94,449.31
2016,9,15,11,15,846.0,127.0,2.1,31.0,809.0,651.46,478.38
2016,9,15,11,30,850.0,128.0,2.0,31.0,825.0,688.82,504.55
2016,9,15,11,45,848.5,130.5,1.95,31.5,832.0,721.71,526.29
2016,9,15,12,0,847.0,133.0,1.9,32.0,839.0,752.16,545.35
2016,9,15,12,15,594.5,257.5,1.85,32.0,753.5,708.65,511.67
2016,9,15,12,30,342.0,382.0,1.8,32.0,668.0,643.19,462.41
2016,9,15,12,45,580.0,264.0,1.75,32.5,742.0,740.8,532.98
2016,9,15,13,0,818.0,146.0,1.7,33.0,816.0,836.81,596.86
2016,9,15,13,15,813.0,145.0,1.65,33.0,799.5,847.52,602.71
2016,9,15,13,30,808.0,144.0,1.6,33.0,783.0,855.15,607.49
2016,9,15,13,45,797.0,144.0,1.6,33.0,758.5,855.52,608.34
2016,9,15,14,0,786.0,144.0,1.6,33.0,734.0,852.75,607.39
2016,9,15,14,15,775.0,141.5,1.6,32.5,703.0,844.28,604.19
2016,9,15,14,30,764.0,139.0,1.6,32.0,672.0,832.8,599.19
2016,9,15,14,45,745.5,137.5,1.65,32.0,634.0,817.26,590.95
2016,9,15,15,0,727.0,136.0,1.7,32.0,596.0,795.31,578.56
2016,9,15,15,15,501.0,186.5,1.7,31.5,493.5,648.85,480.47
2016,9,15,15,30,275.0,237.0,1.7,31.0,391.0,501.96,375.89
2016,9,15,15,45,444.5,180.5,1.75,31.0,403.0,583.74,440.12
2016,9,15,16,0,614.0,124.0,1.8,31.0,415.0,648.48,489.92
2016,9,15,16,15,578.5,116.5,1.7,30.5,366.0,598.07,455.04
2016,9,15,16,30,543.0,109.0,1.6,30.0,317.0,547.44,419.96
2016,9,15,16,45,483.5,101.5,1.55,29.5,266.0,477.05,369.34
2016,9,15,17,0,424.0,94.0,1.5,29.0,215.0,414.23,322.42
2016,9,15,17,15,358.0,80.0,1.35,28.0,167.0,342.52,267.2
2016,9,15,17,30,292.0,66.0,1.2,27.0,119.0,275.32,213.24
2016,9,15,17,45,201.0,47.5,1.1,26.5,78.0,193.97,145.88
2016,9,15,18,0,110.0,29.0,1.0,26.0,37.0,105.9,61.25
2016,9,15,18,15,55.0,14.5,1.05,25.5,18.5,38.3,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.0,1.7,19.0,17.5,14.3,0.0
2016,9,16,6,30,73.0,30.0,1.9,19.0,35.0,24.61,12.15
2016,9,16,6,45,153.5,51.5,2.1,19.5,75.5,41.24,29.39
2016,9,16,7,0,234.0,73.0,2.3,20.0,116.0,57.34,43.99
2016,9,16,7,15,298.0,89.5,2.3,20.5,163.0,66.48,52.27
2016,9,16,7,30,362.0,106.0,2.3,21.0,210.0,76.92,61.35
2016,9,16,7,45,415.0,117.5,2.3,21.5,259.0,83.1,66.52
2016,9,16,8,0,468.0,129.0,2.3,22.0,308.0,88.98,71.25
2016,9,16,8,15,504.5,138.0,2.2,22.5,356.0,107.05,73.67
2016,9,16,8,30,541.0,147.0,2.1,23.0,404.0,148.09,94.29
2016,9,16,8,45,576.0,151.5,2.05,24.0,451.0,189.55,121.92
2016,9,16,9,0,611.0,156.0,2.0,25.0,498.0,233.72,155.44
2016,9,16,9,15,631.5,161.5,1.9,25.5,539.0,278.97,192.35
2016,9,16,9,30,652.0,167.0,1.8,26.0,580.0,326.04,230.98
2016,9,16,9,45,682.5,164.0,1.75,26.5,619.0,371.14,267.68
2016,9,16,10,0,713.0,161.0,1.7,27.0,658.0,418.51,305.44
2016,9,16,10,15,724.0,164.0,1.6,27.0,688.0,464.1,341.59
2016,9,16,10,30,735.0,167.0,1.5,27.0,718.0,509.57,376.58
2016,9,16,10,45,748.0,166.0,1.45,27.5,742.0,552.3,408.09
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,596.49,439.57
2016,9,16,11,15,518.5,277.5,1.3,28.5,691.0,577.39,422.82
2016,9,16,11,30,276.0,390.0,1.2,29.0,616.0,540.72,392.86
2016,9,16,11,45,175.5,390.0,1.2,29.5,534.5,485.02,352.79
2016,9,16,12,0,75.0,390.0,1.2,30.0,453.0,419.63,305.06
2016,9,16,12,15,104.0,400.0,1.2,30.0,487.0,456.86,332.21
2016,9,16,12,30,133.0,410.0,1.2,30.0,521.0,500.29,362.74
2016,9,16,12,45,131.0,405.5,1.2,30.0,513.5,502.39,364.1
2016,9,16,13,0,129.0,401.0,1.2,30.0,506.0,503.8,365.34
2016,9,16,13,15,233.0,378.5,1.2,30.0,564.0,575.73,417.73
2016,9,16,13,30,337.0,356.0,1.2,30.0,622.0,657.94,475.38
2016,9,16,13,45,337.0,344.0,1.25,30.0,603.0,653.48,472.89
2016,9,16,14,0,337.0,332.0,1.3,30.0,584.0,647.4,470.15
2016,9,16,14,15,402.5,294.0,1.3,30.0,582.0,668.63,487.33
2016,9,16,14,30,468.0,256.0,1.3,30.0,580.0,699.02,510.16
2016,9,16,14,45,495.5,230.5,1.35,30.0,556.5,696.13,510.43
2016,9,16,15,0,523.0,205.0,1.4,30.0,533.0,690.08,508.96
2016,9,16,15,15,610.5,161.5,1.45,29.5,519.0,716.3,531.68
2016,9,16,15,30,698.0,118.0,1.5,29.0,505.0,731.1,544.78
2016,9,16,15,45,670.5,114.0,1.55,29.0,458.0,692.44,520.22
2016,9,16,16,0,643.0,110.0,1.6,29.0,411.0,652.51,494.78
2016,9,16,16,15,608.0,103.5,1.55,28.5,362.0,603.03,462.06
2016,9,16,16,30,573.0,97.0,1.5,28.0,313.0,553.33,427.68
2016,9,16,16,45,523.0,89.0,1.5,28.0,263.0,491.69,382.66
2016,9,16,17,0,473.0,81.0,1.5,28.0,213.0,427.88,334.49
2016,9,16,17,15,403.0,69.5,1.3,27.0,165.0,355.04,277.91
2016,9,16,17,30,333.0,58.0,1.1,26.0,117.0,287.08,222.81
2016,9,16,17,45,237.5,42.0,0.95,25.5,77.0,205.0,154.08
2016,9,16,18,0,142.0,26.0,0.8,25.0,37.0,124.02,64.88
2016,9,16,18,15,71.0,13.0,0.85,24.5,18.5,43.7,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,80.0,14.0,1.3,18.5,20.5,13.34,0.0
2016,9,17,6,30,160.0,28.0,1.4,19.0,41.0,22.04,9.78
2016,9,17,6,45,266.0,42.0,1.55,19.5,82.5,32.4,21.86
2016,9,17,7,0,372.0,56.0,1.7,20.0,124.0,42.34,31.05
2016,9,17,7,15,186.0,60.0,1.65,20.5,94.0,47.8,36.09
2016,9,17,7,30,0.0,64.0,1.6,21.0,64.0,59.03,45.89
2016,9,17,7,45,0.0,87.0,1.55,22.0,87.0,78.8,62.69
2016,9,17,8,0,0.0,110.0,1.5,23.0,110.0,98.16,78.74
2016,9,17,8,15,4.5,135.5,1.45,23.5,137.5,119.56,91.8
2016,9,17,8,30,9.0,161.0,1.4,24.0,165.0,142.14,108.95
2016,9,17,8,45,13.0,180.0,1.4,25.0,187.0,160.34,122.16
2016,9,17,9,0,17.0,199.0,1.4,26.0,209.0,179.09,135.64
2016,9,17,9,15,27.5,226.5,1.4,26.5,244.0,199.87,150.6
2016,9,17,9,30,38.0,254.0,1.4,27.0,279.0,228.72,171.67
2016,9,17,9,45,27.0,247.5,1.4,27.5,265.5,224.83,168.38
2016,9,17,10,0,16.0,241.0,1.4,28.0,252.0,223.92,167.33
2016,9,17,10,15,21.5,265.0,1.4,28.0,280.5,249.17,185.95
2016,9,17,10,30,27.0,289.0,1.4,28.0,309.0,270.79,201.69
2016,9,17,10,45,99.0,337.0,1.4,28.5,414.5,354.39,262.56
2016,9,17,11,0,171.0,385.0,1.4,29.0,520.0,442.98,325.38
2016,9,17,11,15,163.5,393.5,1.4,29.0,524.5,457.54,335.18
2016,9,17,11,30,156.0,402.0,1.4,29.0,529.0,471.27,344.74
2016,9,17,11,45,196.5,403.0,1.4,29.5,564.5,510.92,372.43
2016,9,17,12,0,237.0,404.0,1.4,30.0,600.0,552.67,401.08
2016,9,17,12,15,213.0,407.0,1.4,30.0,583.0,549.2,398.2
2016,9,17,12,30,189.0,410.0,1.4,30.0,566.0,543.83,394.3
2016,9,17,12,45,146.5,401.5,1.45,30.5,521.5,510.7,370.47
2016,9,17,13,0,104.0,393.0,1.5,31.0,477.0,468.07,340.02
2016,9,17,13,15,232.5,370.0,1.55,31.0,553.5,566.13,411.99
2016,9,17,13,30,361.0,347.0,1.6,31.0,630.0,668.19,484.07
2016,9,17,13,45,350.5,338.0,1.65,31.0,606.0,657.86,477.21
2016,9,17,14,0,340.0,329.0,1.7,31.0,582.0,645.83,470.14
2016,9,17,14,15,587.5,215.5,1.75,31.0,629.5,759.14,554.06
2016,9,17,14,30,835.0,102.0,1.8,31.0,677.0,841.62,610.56
2016,9,17,14,45,823.5,99.5,1.9,31.0,640.0,832.35,605.9
2016,9,17,15,0,812.0,97.0,2.0,31.0,603.0,813.82,596.04
2016,9,17,15,15,794.5,94.0,2.0,30.5,560.5,786.94,580.99
2016,9,17,15,30,777.0,91.0,2.0,30.0,518.0,757.66,564.23
2016,9,17,15,45,474.5,144.5,2.05,30.0,398.0,562.56,428.14
2016,9,17,16,0,172.0,198.0,2.1,30.0,278.0,358.57,274.81
2016,9,17,16,15,166.0,175.0,2.0,29.5,245.0,326.1,252.46
2016,9,17,16,30,160.0,152.0,1.9,29.0,212.0,293.09,228.38
2016,9,17,16,45,150.0,129.0,1.85,29.0,178.5,256.87,200.72
2016,9,17,17,0,140.0,106.0,1.8,29.0,145.0,220.47,172.17
2016,9,17,17,15,289.5,76.0,1.55,28.0,133.5,293.0,229.62
2016,9,17,17,30,439.0,46.0,1.3,27.0,122.0,333.26,257.85
2016,9,17,17,45,324.0,34.5,1.05,26.0,79.5,241.21,180.18
2016,9,17,18,0,209.0,23.0,0.8,25.0,37.0,150.07,65.6
2016,9,17,18,15,104.5,11.5,0.8,24.5,18.5,56.61,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,70.0,13.0,0.6,19.5,18.0,12.39,0.0
2016,9,18,6,30,140.0,26.0,0.7,20.0,36.0,20.43,8.04
2016,9,18,6,45,222.0,42.0,0.8,20.5,74.0,32.41,21.73
2016,9,18,7,0,304.0,58.0,0.9,21.0,112.0,43.88,32.23
2016,9,18,7,15,362.0,70.5,0.8,21.5,156.0,52.09,39.64
2016,9,18,7,30,420.0,83.0,0.7,22.0,200.0,59.93,46.47
2016,9,18,7,45,436.5,99.5,0.6,23.0,244.0,70.18,55.04
2016,9,18,8,0,453.0,116.0,0.5,24.0,288.0,79.89,62.89
2016,9,18,8,15,426.0,141.5,0.55,24.5,321.5,105.3,73.98
2016,9,18,8,30,399.0,167.0,0.6,25.0,355.0,149.07,99.56
2016,9,18,8,45,401.5,187.5,0.7,26.0,393.0,190.47,128.28
2016,9,18,9,0,404.0,208.0,0.8,27.0,431.0,232.34,159.96
2016,9,18,9,15,437.5,216.0,0.9,27.5,475.5,272.4,190.55
2016,9,18,9,30,471.0,224.0,1.0,28.0,520.0,315.78,224.19
2016,9,18,9,45,464.5,241.5,1.15,28.5,548.0,356.02,256.35
2016,9,18,10,0,458.0,259.0,1.3,29.0,576.0,395.36,287.16
2016,9,18,10,15,344.5,306.5,1.4,29.0,551.0,414.01,303.17
2016,9,18,10,30,231.0,354.0,1.5,29.0,526.0,421.53,309.69
2016,9,18,10,45,178.0,367.5,1.65,29.5,502.5,419.36,308.21
2016,9,18,11,0,125.0,381.0,1.8,30.0,479.0,412.45,302.82
2016,9,18,11,15,70.0,324.0,1.85,30.0,379.5,339.12,250.08
2016,9,18,11,30,15.0,267.0,1.9,30.0,280.0,256.87,189.57
2016,9,18,11,45,25.0,303.5,1.95,30.5,325.0,299.59,220.86
2016,9,18,12,0,35.0,340.0,2.0,31.0,370.0,343.89,252.47
2016,9,18,12,15,147.5,369.0,2.05,31.0,491.0,463.66,340.26
2016,9,18,12,30,260.0,398.0,2.1,31.0,612.0,591.93,431.06
2016,9,18,12,45,145.5,361.0,2.15,31.0,480.5,470.13,344.29
2016,9,18,13,0,31.0,324.0,2.2,31.0,349.0,339.4,249.22
2016,9,18,13,15,52.0,342.0,2.2,31.0,383.0,378.24,278.5
2016,9,18,13,30,73.0,360.0,2.2,31.0,417.0,418.27,307.77
2016,9,18,13,45,104.5,357.5,2.2,31.0,436.0,446.87,329.29
2016,9,18,14,0,136.0,355.0,2.2,31.0,455.0,486.17,358.27
2016,9,18,14,15,86.0,316.0,2.2,30.5,378.5,394.53,292.97
2016,9,18,14,30,36.0,277.0,2.2,30.0,302.0,312.35,233.15
2016,9,18,14,45,19.0,224.5,2.2,30.0,238.0,233.45,174.86
2016,9,18,15,0,2.0,172.0,2.2,30.0,174.0,166.43,124.11
2016,9,18,15,15,73.5,207.0,2.1,29.5,247.5,273.8,208.91
2016,9,18,15,30,145.0,242.0,2.0,29.0,321.0,387.15,295.65
2016,9,18,15,45,72.5,184.0,1.9,29.0,223.5,250.13,191.65
2016,9,18,16,0,0.0,126.0,1.8,29.0,126.0,121.46,90.92
2016,9,18,16,15,0.0,110.5,1.6,28.5,110.5,106.41,79.72
2016,9,18,16,30,0.0,95.0,1.4,28.0,95.0,91.3,68.08
2016,9,18,16,45,0.0,79.5,1.2,27.5,79.5,76.1,56.15
2016,9,18,17,0,0.0,64.0,1.0,27.0,64.0,60.8,43.9
2016,9,18,17,15,0.0,49.0,0.9,26.5,49.0,45.9,31.73
2016,9,18,17,30,0.0,34.0,0.8,26.0,34.0,31.58,19.84
2016,9,18,17,45,0.0,22.0,0.75,25.5,22.0,20.41,10.29
2016,9,18,18,0,0.0,10.0,0.7,25.0,10.0,9.26,0.0
2016,9,18,18,15,0.0,5.0,0.7,25.0,5.0,4.77,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,10.5,0.8,21.0,10.5,10.01,0.0
2016,9,19,6,30,0.0,21.0,1.0,21.0,21.0,19.36,6.59
2016,9,19,6,45,11.0,41.0,1.25,21.5,43.0,36.74,25.16
2016,9,19,7,0,22.0,61.0,1.5,22.0,65.0,52.54,39.43
2016,9,19,7,15,34.5,82.5,1.4,22.0,91.5,69.76,54.69
2016,9,19,7,30,47.0,104.0,1.3,22.0,118.0,86.62,69.36
2016,9,19,7,45,23.5,109.0,1.25,22.5,116.0,91.96,73.76
2016,9,19,8,0,0.0,114.0,1.2,23.0,114.0,101.1,81.2
2016,9,19,8,15,0.0,65.0,1.1,23.0,65.0,60.46,44.17
2016,9,19,8,30,0.0,16.0,1.0,23.0,16.0,14.85,6.63
2016,9,19,8,45,0.0,71.0,0.95,23.5,71.0,66.08,48.44
2016,9,19,9,0,0.0,126.0,0.9,24.0,126.0,115.32,87.44
2016,9,19,9,15,5.5,166.5,0.85,24.0,170.5,151.91,115.57
2016,9,19,9,30,11.0,207.0,0.8,24.0,215.0,189.04,143.71
2016,9,19,9,45,37.0,255.0,0.8,24.5,281.0,233.93,176.66
2016,9,19,10,0,63.0,303.0,0.8,25.0,347.0,287.34,215.55
2016,9,19,10,15,66.5,314.5,0.8,25.0,363.0,304.8,228.11
2016,9,19,10,30,70.0,326.0,0.8,25.0,379.0,322.54,241.02
2016,9,19,10,45,84.0,349.0,0.8,25.0,414.0,355.9,265.21
2016,9,19,11,0,98.0,372.0,0.8,25.0,449.0,390.81,290.22
2016,9,19,11,15,109.0,383.0,0.85,25.0,470.0,414.9,307.57
2016,9,19,11,30,120.0,394.0,0.9,25.0,491.0,439.85,325.57
2016,9,19,11,45,210.5,390.5,0.95,25.5,562.0,508.36,374.92
2016,9,19,12,0,301.0,387.0,1.0,26.0,633.0,584.44,428.28
2016,9,19,12,15,277.0,392.0,1.0,26.0,619.0,585.68,428.31
2016,9,19,12,30,253.0,397.0,1.0,26.0,605.0,584.88,427.58
2016,9,19,12,45,552.0,255.0,1.05,26.0,700.5,703.02,516.12
2016,9,19,13,0,851.0,113.0,1.1,26.0,796.0,816.33,594.61
2016,9,19,13,15,846.5,112.0,1.2,26.0,779.5,826.69,601.76
2016,9,19,13,30,842.0,111.0,1.3,26.0,763.0,833.93,608.2
2016,9,19,13,45,832.5,111.0,1.4,26.0,739.0,834.83,610.62
2016,9,19,14,0,823.0,111.0,1.5,26.0,715.0,838.53,615.05
2016,9,19,14,15,676.0,169.0,1.6,26.0,651.0,782.39,579.68
2016,9,19,14,30,529.0,227.0,1.7,26.0,587.0,715.35,533.78
2016,9,19,14,45,344.0,255.0,1.85,26.0,483.5,576.8,436.04
2016,9,19,15,0,159.0,283.0,2.0,26.0,380.0,441.47,336.12
2016,9,19,15,15,447.5,190.0,2.05,26.0,437.0,601.23,461.56
2016,9,19,15,30,736.0,97.0,2.1,26.0,494.0,725.43,553.53
2016,9,19,15,45,702.0,96.0,2.2,26.0,446.5,687.73,528.17
2016,9,19,16,0,668.0,95.0,2.3,26.0,399.0,645.93,500.7
2016,9,19,16,15,632.5,89.5,2.25,25.5,350.0,596.9,467.48
2016,9,19,16,30,597.0,84.0,2.2,25.0,301.0,547.73,432.52
2016,9,19,16,45,540.0,78.0,2.15,24.5,250.5,483.63,384.57
2016,9,19,17,0,483.0,72.0,2.1,24.0,200.0,421.51,336.3
2016,9,19,17,15,408.5,61.5,1.9,23.5,152.5,346.27,275.45
2016,9,19,17,30,334.0,51.0,1.7,23.0,105.0,274.69,215.38
2016,9,19,17,45,227.0,36.0,1.55,23.0,66.5,189.38,140.73
2016,9,19,18,0,120.0,21.0,1.4,23.0,28.0,100.18,8.74
2016,9,19,18,15,60.0,10.5,1.5,22.5,14.0,35.73,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
