Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,108.5,11.5,2.7,17.5,19.0,10.96,0.0
2016,9,20,6,30,217.0,23.0,2.8,18.0,38.0,18.61,5.45
2016,9,20,6,45,328.0,34.5,2.9,18.5,80.0,26.99,17.18
2016,9,20,7,0,439.0,46.0,3.0,19.0,122.0,34.92,24.67
2016,9,20,7,15,508.0,53.5,3.15,19.5,171.0,38.92,28.45
2016,9,20,7,30,577.0,61.0,3.3,20.0,220.0,42.78,31.9
2016,9,20,7,45,621.0,67.0,3.45,20.5,270.5,45.22,33.97
2016,9,20,8,0,665.0,73.0,3.6,21.0,321.0,47.54,35.84
2016,9,20,8,15,420.5,135.5,3.7,21.5,300.0,98.77,71.35
2016,9,20,8,30,176.0,198.0,3.8,22.0,279.0,165.77,123.33
2016,9,20,8,45,98.0,199.0,3.9,22.5,245.5,177.88,134.31
2016,9,20,9,0,20.0,200.0,4.0,23.0,212.0,179.97,138.64
2016,9,20,9,15,74.5,242.5,4.0,23.5,288.5,222.35,169.43
2016,9,20,9,30,129.0,285.0,4.0,24.0,365.0,271.85,205.98
2016,9,20,9,45,85.5,285.0,4.05,24.5,339.5,273.77,208.31
2016,9,20,10,0,42.0,285.0,4.1,25.0,314.0,264.55,201.53
2016,9,20,10,15,120.0,319.5,4.1,25.5,407.0,328.02,248.88
2016,9,20,10,30,198.0,354.0,4.1,26.0,500.0,404.16,305.38
2016,9,20,10,45,99.0,243.0,4.1,26.5,316.0,271.13,205.53
2016,9,20,11,0,0.0,132.0,4.1,27.0,132.0,122.74,90.81
2016,9,20,11,15,58.5,261.5,4.1,27.0,309.0,276.08,209.17
2016,9,20,11,30,117.0,391.0,4.1,27.0,486.0,434.95,327.29
2016,9,20,11,45,73.5,359.0,4.15,27.5,419.0,383.62,287.98
2016,9,20,12,0,30.0,327.0,4.2,28.0,352.0,328.09,245.76
2016,9,20,12,15,23.0,299.5,4.25,28.0,318.5,297.29,222.97
2016,9,20,12,30,16.0,272.0,4.3,28.0,285.0,267.59,200.78
2016,9,20,12,45,83.5,333.0,4.35,28.0,400.0,386.72,291.42
2016,9,20,13,0,151.0,394.0,4.4,28.0,515.0,513.69,385.21
2016,9,20,13,15,81.0,315.0,4.4,27.5,380.0,375.01,283.25
2016,9,20,13,30,11.0,236.0,4.4,27.0,245.0,233.15,175.88
2016,9,20,13,45,77.0,293.0,4.4,27.0,349.5,355.92,271.13
2016,9,20,14,0,143.0,350.0,4.4,27.0,454.0,486.29,369.03
2016,9,20,14,15,75.0,274.5,4.35,26.5,329.0,340.39,260.18
2016,9,20,14,30,7.0,199.0,4.3,26.0,204.0,196.4,149.33
2016,9,20,14,45,379.5,155.0,4.25,26.0,386.5,507.01,397.57
2016,9,20,15,0,752.0,111.0,4.2,26.0,569.0,770.56,592.82
2016,9,20,15,15,376.0,129.5,4.1,26.0,358.5,470.91,370.15
2016,9,20,15,30,0.0,148.0,4.0,26.0,148.0,142.27,107.99
2016,9,20,15,45,330.5,121.5,3.95,26.0,270.0,416.56,331.87
2016,9,20,16,0,661.0,95.0,3.9,26.0,392.0,637.88,502.44
2016,9,20,16,15,625.0,89.5,3.75,25.5,343.5,588.77,466.63
2016,9,20,16,30,589.0,84.0,3.6,25.0,295.0,539.56,430.41
2016,9,20,16,45,541.0,76.0,3.5,25.0,245.5,479.57,383.93
2016,9,20,17,0,493.0,68.0,3.4,25.0,196.0,421.09,337.05
2016,9,20,17,15,416.0,58.0,3.1,24.5,148.5,344.98,274.77
2016,9,20,17,30,339.0,48.0,2.8,24.0,101.0,272.11,213.06
2016,9,20,17,45,169.5,36.5,2.5,23.5,63.0,160.58,117.28
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,30.53,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,11.91,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,8.5,3.3,19.0,8.5,8.1,0.0
2016,9,21,6,30,0.0,17.0,3.4,19.0,17.0,15.78,2.9
2016,9,21,6,45,0.0,37.0,3.5,19.5,37.0,33.43,22.41
2016,9,21,7,0,0.0,57.0,3.6,20.0,57.0,50.66,38.06
2016,9,21,7,15,10.0,77.5,3.75,20.0,80.5,68.13,53.71
2016,9,21,7,30,20.0,98.0,3.9,20.0,104.0,85.44,68.98
2016,9,21,7,45,27.0,119.0,4.1,20.5,128.5,98.51,80.14
2016,9,21,8,0,34.0,140.0,4.3,21.0,153.0,114.36,93.44
2016,9,21,8,15,60.5,167.0,4.55,21.0,193.5,135.06,105.18
2016,9,21,8,30,87.0,194.0,4.8,21.0,234.0,163.04,124.99
2016,9,21,8,45,49.0,189.5,5.05,21.5,212.5,164.58,126.54
2016,9,21,9,0,11.0,185.0,5.3,22.0,191.0,166.22,128.89
2016,9,21,9,15,5.5,146.0,5.4,22.5,149.0,134.36,103.11
2016,9,21,9,30,0.0,107.0,5.5,23.0,107.0,99.28,74.78
2016,9,21,9,45,0.0,77.5,5.6,23.5,77.5,72.22,52.78
2016,9,21,10,0,0.0,48.0,5.7,24.0,48.0,44.7,30.46
2016,9,21,10,15,6.0,140.5,5.7,24.0,145.0,132.57,100.43
2016,9,21,10,30,12.0,233.0,5.7,24.0,242.0,218.58,167.58
2016,9,21,10,45,17.5,261.0,5.75,24.0,275.0,247.77,189.94
2016,9,21,11,0,23.0,289.0,5.8,24.0,308.0,277.71,212.87
2016,9,21,11,15,25.0,293.5,5.7,24.0,314.0,285.18,218.44
2016,9,21,11,30,27.0,298.0,5.6,24.0,320.0,292.54,223.98
2016,9,21,11,45,13.5,179.5,5.6,24.0,190.5,176.38,134.21
2016,9,21,12,0,0.0,61.0,5.6,24.0,61.0,56.92,39.88
2016,9,21,12,15,25.0,209.5,5.55,24.0,230.0,216.71,166.16
2016,9,21,12,30,50.0,358.0,5.5,24.0,399.0,380.17,291.15
2016,9,21,12,45,65.0,365.5,5.45,24.0,418.0,403.66,308.98
2016,9,21,13,0,80.0,373.0,5.4,24.0,437.0,427.86,327.67
2016,9,21,13,15,47.0,312.0,5.35,24.0,349.5,343.73,263.78
2016,9,21,13,30,14.0,251.0,5.3,24.0,262.0,250.3,191.79
2016,9,21,13,45,46.5,292.0,5.25,24.0,326.0,328.94,253.55
2016,9,21,14,0,79.0,333.0,5.2,24.0,390.0,402.94,310.73
2016,9,21,14,15,60.5,306.0,5.05,24.0,348.5,361.78,279.28
2016,9,21,14,30,42.0,279.0,4.9,24.0,307.0,319.89,247.3
2016,9,21,14,45,77.0,276.5,4.8,24.0,325.0,349.81,272.01
2016,9,21,15,0,112.0,274.0,4.7,24.0,343.0,379.4,296.24
2016,9,21,15,15,56.0,157.5,4.5,24.0,192.0,204.62,160.14
2016,9,21,15,30,0.0,41.0,4.3,24.0,41.0,38.11,25.46
2016,9,21,15,45,0.0,62.5,4.15,24.0,62.5,58.14,41.95
2016,9,21,16,0,0.0,84.0,4.0,24.0,84.0,78.49,58.65
2016,9,21,16,15,0.0,73.5,3.8,23.5,73.5,68.4,50.7
2016,9,21,16,30,0.0,63.0,3.6,23.0,63.0,58.59,42.88
2016,9,21,16,45,0.0,52.0,3.4,23.0,52.0,48.33,34.46
2016,9,21,17,0,0.0,41.0,3.2,23.0,41.0,38.08,25.93
2016,9,21,17,15,0.0,31.0,3.0,22.5,31.0,28.77,18.11
2016,9,21,17,30,0.0,21.0,2.8,22.0,21.0,19.47,10.21
2016,9,21,17,45,0.0,13.0,2.6,22.0,13.0,12.04,3.53
2016,9,21,18,0,0.0,5.0,2.4,22.0,5.0,4.63,0.0
2016,9,21,18,15,0.0,2.5,2.35,21.5,2.5,2.38,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,0.5,2.8,19.0,0.5,0.48,0.0
2016,9,22,6,30,0.0,1.0,2.9,19.0,1.0,0.92,0.0
2016,9,22,6,45,0.0,2.5,3.05,19.5,2.5,2.31,0.0
2016,9,22,7,0,0.0,4.0,3.2,20.0,4.0,3.7,0.0
2016,9,22,7,15,0.0,6.0,3.35,20.0,6.0,5.55,0.0
2016,9,22,7,30,0.0,8.0,3.5,20.0,8.0,7.41,0.86
2016,9,22,7,45,0.0,9.5,3.65,20.5,9.5,8.8,2.08
2016,9,22,8,0,0.0,11.0,3.8,21.0,11.0,10.2,3.28
2016,9,22,8,15,0.0,13.0,3.8,21.5,13.0,12.06,4.4
2016,9,22,8,30,0.0,15.0,3.8,22.0,15.0,13.92,5.9
2016,9,22,8,45,0.0,18.5,3.8,22.5,18.5,17.18,8.53
2016,9,22,9,0,0.0,22.0,3.8,23.0,22.0,20.44,11.13
2016,9,22,9,15,0.0,70.5,3.75,23.5,70.5,65.65,47.79
2016,9,22,9,30,0.0,119.0,3.7,24.0,119.0,109.96,82.99
2016,9,22,9,45,0.0,113.0,3.65,24.5,113.0,104.8,78.48
2016,9,22,10,0,0.0,107.0,3.6,25.0,107.0,99.5,73.96
2016,9,22,10,15,11.5,189.5,3.55,25.5,198.0,178.61,135.47
2016,9,22,10,30,23.0,272.0,3.5,26.0,289.0,257.89,195.56
2016,9,22,10,45,24.5,279.5,3.45,26.5,298.0,267.68,202.22
2016,9,22,11,0,26.0,287.0,3.4,27.0,307.0,275.36,207.44
2016,9,22,11,15,13.0,207.5,3.4,27.0,217.5,199.96,150.22
2016,9,22,11,30,0.0,128.0,3.4,27.0,128.0,119.28,88.04
2016,9,22,11,45,0.0,111.5,3.4,27.5,111.5,104.05,76.09
2016,9,22,12,0,0.0,95.0,3.4,28.0,95.0,88.71,64.02
2016,9,22,12,15,0.0,97.5,3.35,28.0,97.5,91.06,65.86
2016,9,22,12,30,0.0,100.0,3.3,28.0,100.0,93.41,67.69
2016,9,22,12,45,0.0,100.5,3.3,28.0,100.5,93.89,68.09
2016,9,22,13,0,0.0,101.0,3.3,28.0,101.0,94.37,68.5
2016,9,22,13,15,4.5,158.0,3.25,28.0,161.5,152.1,113.36
2016,9,22,13,30,9.0,215.0,3.2,28.0,222.0,211.06,158.54
2016,9,22,13,45,8.0,209.5,3.2,28.0,216.0,205.54,154.39
2016,9,22,14,0,7.0,204.0,3.2,28.0,210.0,199.97,150.36
2016,9,22,14,15,174.5,244.5,3.2,28.0,361.5,403.18,308.74
2016,9,22,14,30,342.0,285.0,3.2,28.0,513.0,603.11,456.93
2016,9,22,14,45,544.0,198.5,3.2,28.0,536.0,691.01,524.61
2016,9,22,15,0,746.0,112.0,3.2,28.0,559.0,760.89,576.62
2016,9,22,15,15,726.0,108.0,3.15,27.5,517.0,735.34,560.62
2016,9,22,15,30,706.0,104.0,3.1,27.0,475.0,704.42,541.33
2016,9,22,15,45,353.0,102.0,3.1,27.0,287.5,407.67,321.56
2016,9,22,16,0,0.0,100.0,3.1,27.0,100.0,94.78,70.64
2016,9,22,16,15,0.0,87.0,2.95,26.5,87.0,82.16,61.17
2016,9,22,16,30,0.0,74.0,2.8,26.0,74.0,69.51,51.2
2016,9,22,16,45,209.0,75.0,2.7,25.5,127.5,234.49,188.77
2016,9,22,17,0,418.0,76.0,2.6,25.0,181.0,375.96,300.67
2016,9,22,17,15,340.5,63.5,2.4,24.5,135.0,301.51,238.8
2016,9,22,17,30,263.0,51.0,2.2,24.0,89.0,232.95,180.55
2016,9,22,17,45,131.5,34.0,2.0,23.5,53.0,127.19,88.35
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,16.2,0.0
2016,9,22,18,15,0.0,8.5,1.85,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,103.0,10.0,1.75,18.5,16.5,9.53,0.0
2016,9,23,6,30,206.0,20.0,1.9,19.0,33.0,16.09,0.8
2016,9,23,6,45,325.0,31.0,2.05,19.5,74.0,24.15,14.51
2016,9,23,7,0,444.0,42.0,2.2,20.0,115.0,31.78,21.78
2016,9,23,7,15,515.0,49.0,2.15,20.5,164.0,35.54,25.36
2016,9,23,7,30,586.0,56.0,2.1,21.0,213.0,39.18,28.62
2016,9,23,7,45,293.0,53.5,2.1,22.0,132.0,34.47,24.43
2016,9,23,8,0,0.0,51.0,2.1,23.0,51.0,47.39,35.44
2016,9,23,8,15,7.0,106.5,2.1,23.5,109.5,96.19,76.85
2016,9,23,8,30,14.0,162.0,2.1,24.0,168.0,142.26,109.25
2016,9,23,8,45,7.0,154.5,2.1,24.5,157.5,138.56,105.84
2016,9,23,9,0,0.0,147.0,2.1,25.0,147.0,132.93,101.15
2016,9,23,9,15,35.5,207.0,2.1,25.5,229.0,185.77,140.68
2016,9,23,9,30,71.0,267.0,2.1,26.0,311.0,246.52,185.74
2016,9,23,9,45,100.5,292.0,2.1,26.5,358.0,283.12,212.34
2016,9,23,10,0,130.0,317.0,2.1,27.0,405.0,318.19,237.87
2016,9,23,10,15,86.0,311.0,2.1,27.0,370.5,309.41,231.89
2016,9,23,10,30,42.0,305.0,2.1,27.0,336.0,290.69,218.1
2016,9,23,10,45,72.5,335.5,2.1,27.5,390.5,337.41,252.3
2016,9,23,11,0,103.0,366.0,2.1,28.0,445.0,387.34,288.21
2016,9,23,11,15,493.5,232.0,2.1,28.5,621.0,512.76,383.23
2016,9,23,11,30,884.0,98.0,2.1,29.0,797.0,665.47,494.89
2016,9,23,11,45,886.5,98.0,2.1,29.5,804.5,699.17,517.37
2016,9,23,12,0,889.0,98.0,2.1,30.0,812.0,730.48,537.73
2016,9,23,12,15,889.5,97.5,2.1,30.0,811.5,757.28,555.5
2016,9,23,12,30,890.0,97.0,2.1,30.0,811.0,781.29,571.42
2016,9,23,12,45,889.0,96.5,2.1,30.0,802.0,801.24,584.68
2016,9,23,13,0,888.0,96.0,2.1,30.0,793.0,818.14,596.02
2016,9,23,13,15,884.0,95.0,2.05,30.0,776.5,828.95,603.06
2016,9,23,13,30,880.0,94.0,2.0,30.0,760.0,836.52,608.12
2016,9,23,13,45,876.0,91.5,2.0,30.5,736.5,839.23,609.34
2016,9,23,14,0,872.0,89.0,2.0,31.0,713.0,838.64,608.59
2016,9,23,14,15,863.0,87.5,1.95,31.0,682.0,831.69,604.63
2016,9,23,14,30,854.0,86.0,1.9,31.0,651.0,821.59,598.78
2016,9,23,14,45,843.5,83.5,1.9,31.0,613.5,806.05,589.91
2016,9,23,15,0,833.0,81.0,1.9,31.0,576.0,787.6,579.21
2016,9,23,15,15,816.5,78.5,1.9,30.5,533.5,761.54,564.55
2016,9,23,15,30,800.0,76.0,1.9,30.0,491.0,739.37,552.47
2016,9,23,15,45,779.0,72.0,1.9,30.0,444.0,703.47,529.61
2016,9,23,16,0,758.0,68.0,1.9,30.0,397.0,665.81,505.23
2016,9,23,16,15,725.5,64.0,1.7,29.5,347.0,618.37,473.14
2016,9,23,16,30,693.0,60.0,1.5,29.0,297.0,570.43,439.85
2016,9,23,16,45,647.0,54.5,1.35,28.5,246.5,511.63,396.8
2016,9,23,17,0,601.0,49.0,1.2,28.0,196.0,454.01,352.41
2016,9,23,17,15,524.5,42.0,1.1,27.0,147.0,382.96,296.29
2016,9,23,17,30,448.0,35.0,1.0,26.0,98.0,313.19,238.16
2016,9,23,17,45,315.5,24.0,0.95,25.0,59.0,216.2,146.24
2016,9,23,18,0,183.0,13.0,0.9,24.0,20.0,95.5,0.0
2016,9,23,18,15,91.5,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,119.5,9.5,1.35,17.5,16.5,9.05,0.0
2016,9,24,6,30,239.0,19.0,1.6,18.0,33.0,15.26,0.0
2016,9,24,6,45,359.0,29.5,1.85,19.0,75.5,22.93,13.45
2016,9,24,7,0,479.0,40.0,2.1,20.0,118.0,30.19,20.39
2016,9,24,7,15,549.5,47.0,1.95,20.5,168.0,34.06,24.06
2016,9,24,7,30,620.0,54.0,1.8,21.0,218.0,37.79,27.42
2016,9,24,7,45,666.0,59.0,1.65,22.0,269.5,43.63,32.4
2016,9,24,8,0,712.0,64.0,1.5,23.0,321.0,45.8,34.07
2016,9,24,8,15,742.5,68.0,1.45,24.0,371.0,50.68,38.0
2016,9,24,8,30,773.0,72.0,1.4,25.0,421.0,98.9,49.4
2016,9,24,8,45,796.0,75.0,1.35,26.5,468.0,148.6,80.0
2016,9,24,9,0,819.0,78.0,1.3,28.0,515.0,200.41,118.83
2016,9,24,9,15,834.5,80.0,1.2,28.5,557.0,257.61,165.32
2016,9,24,9,30,850.0,82.0,1.1,29.0,599.0,309.23,208.23
2016,9,24,9,45,865.0,82.5,1.0,30.0,636.5,359.95,249.51
2016,9,24,10,0,880.0,83.0,0.9,31.0,674.0,410.87,289.62
2016,9,24,10,15,888.0,84.5,0.8,31.0,703.5,459.61,327.93
2016,9,24,10,30,896.0,86.0,0.7,31.0,733.0,507.45,364.19
2016,9,24,10,45,901.0,87.5,0.6,31.5,755.5,552.61,396.41
2016,9,24,11,0,906.0,89.0,0.5,32.0,778.0,596.2,426.14
2016,9,24,11,15,909.5,89.5,0.5,32.0,793.0,636.2,454.35
2016,9,24,11,30,913.0,90.0,0.5,32.0,808.0,674.11,480.51
2016,9,24,11,45,913.0,91.0,0.5,32.5,814.5,707.88,502.37
2016,9,24,12,0,913.0,92.0,0.5,33.0,821.0,739.04,521.07
2016,9,24,12,15,912.5,92.0,0.5,33.0,820.0,766.12,537.76
2016,9,24,12,30,912.0,92.0,0.5,33.0,819.0,790.29,552.65
2016,9,24,12,45,899.5,97.0,0.55,33.5,807.5,807.13,562.7
2016,9,24,13,0,887.0,102.0,0.6,34.0,796.0,820.57,570.81
2016,9,24,13,15,882.0,101.0,0.6,34.0,778.5,830.6,577.28
2016,9,24,13,30,877.0,100.0,0.6,34.0,761.0,837.36,581.91
2016,9,24,13,45,662.0,188.0,0.6,34.0,677.0,768.32,539.13
2016,9,24,14,0,447.0,276.0,0.6,34.0,593.0,681.89,480.68
2016,9,24,14,15,643.0,186.0,0.55,34.0,619.5,760.38,536.86
2016,9,24,14,30,839.0,96.0,0.5,34.0,646.0,817.1,572.27
2016,9,24,14,45,822.5,94.5,0.45,34.0,607.5,804.19,563.88
2016,9,24,15,0,806.0,93.0,0.4,34.0,569.0,782.5,551.0
2016,9,24,15,15,787.0,90.0,0.3,33.5,525.5,754.46,534.54
2016,9,24,15,30,768.0,87.0,0.2,33.0,482.0,724.11,516.66
2016,9,24,15,45,735.5,85.5,0.15,33.0,433.5,683.11,491.43
2016,9,24,16,0,703.0,84.0,0.1,33.0,385.0,644.55,467.56
2016,9,24,16,15,666.0,79.0,0.15,32.5,335.5,594.61,437.3
2016,9,24,16,30,629.0,74.0,0.2,32.0,286.0,544.6,405.11
2016,9,24,16,45,567.5,68.5,0.3,31.5,234.5,478.28,359.83
2016,9,24,17,0,506.0,63.0,0.4,31.0,183.0,414.29,313.72
2016,9,24,17,15,424.0,52.5,0.5,30.0,135.5,335.55,254.44
2016,9,24,17,30,342.0,42.0,0.6,29.0,88.0,262.11,195.53
2016,9,24,17,45,214.0,27.5,0.7,28.0,51.5,165.63,104.9
2016,9,24,18,0,86.0,13.0,0.8,27.0,15.0,51.06,0.0
2016,9,24,18,15,43.0,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,49.5,10.5,1.7,18.5,13.0,10.01,0.0
2016,9,25,6,30,99.0,21.0,1.9,19.0,26.0,16.61,0.0
2016,9,25,6,45,193.0,38.5,2.15,19.5,64.0,30.02,19.15
2016,9,25,7,0,287.0,56.0,2.4,20.0,102.0,42.86,31.21
2016,9,25,7,15,360.0,69.0,2.4,20.5,149.0,51.59,39.22
2016,9,25,7,30,433.0,82.0,2.4,21.0,196.0,59.95,46.64
2016,9,25,7,45,216.5,60.5,2.4,21.5,117.5,42.09,31.1
2016,9,25,8,0,0.0,39.0,2.4,22.0,39.0,36.21,25.91
2016,9,25,8,15,0.0,52.0,2.2,22.5,52.0,48.33,36.23
2016,9,25,8,30,0.0,65.0,2.0,23.0,65.0,60.47,44.15
2016,9,25,8,45,0.0,88.0,1.85,24.0,88.0,81.77,61.04
2016,9,25,9,0,0.0,111.0,1.7,25.0,111.0,102.18,76.86
2016,9,25,9,15,0.0,128.5,1.5,25.5,128.5,117.84,88.79
2016,9,25,9,30,0.0,146.0,1.3,26.0,146.0,133.58,100.6
2016,9,25,9,45,0.0,152.0,1.15,26.5,152.0,139.37,104.55
2016,9,25,10,0,0.0,158.0,1.0,27.0,158.0,145.14,108.49
2016,9,25,10,15,0.0,148.0,0.8,27.0,148.0,136.62,101.62
2016,9,25,10,30,0.0,138.0,0.6,27.0,138.0,127.86,94.65
2016,9,25,10,45,0.0,138.5,0.45,27.5,138.5,128.51,94.75
2016,9,25,11,0,0.0,139.0,0.3,28.0,139.0,129.14,94.81
2016,9,25,11,15,0.5,146.0,0.25,28.0,146.5,136.04,99.91
2016,9,25,11,30,1.0,153.0,0.2,28.0,154.0,143.01,105.03
2016,9,25,11,45,3.0,167.0,0.15,28.5,170.0,157.57,115.63
2016,9,25,12,0,5.0,181.0,0.1,29.0,186.0,172.35,126.26
2016,9,25,12,15,2.5,162.0,0.15,29.0,165.0,153.19,111.95
2016,9,25,12,30,0.0,143.0,0.2,29.0,144.0,133.73,97.45
2016,9,25,12,45,2.0,157.0,0.25,29.5,159.0,148.63,108.68
2016,9,25,13,0,4.0,171.0,0.3,30.0,174.0,163.75,119.86
2016,9,25,13,15,2.0,159.5,0.3,30.0,161.0,151.47,110.67
2016,9,25,13,30,0.0,148.0,0.3,30.0,148.0,139.06,101.45
2016,9,25,13,45,2.5,168.0,0.3,30.0,170.0,160.61,117.9
2016,9,25,14,0,5.0,188.0,0.3,30.0,192.0,182.61,134.48
2016,9,25,14,15,5.0,187.5,0.25,29.5,191.0,182.71,134.87
2016,9,25,14,30,5.0,187.0,0.2,29.0,190.0,182.92,135.48
2016,9,25,14,45,2.5,174.0,0.2,29.0,176.0,168.55,124.93
2016,9,25,15,0,0.0,161.0,0.2,29.0,162.0,154.15,114.36
2016,9,25,15,15,0.0,141.0,0.3,29.0,141.5,134.64,99.99
2016,9,25,15,30,0.0,121.0,0.4,29.0,121.0,115.02,85.32
2016,9,25,15,45,0.0,92.0,0.55,29.0,92.0,86.29,63.23
2016,9,25,16,0,0.0,63.0,0.7,29.0,63.0,58.59,41.53
2016,9,25,16,15,223.5,86.5,0.8,28.5,161.0,265.18,209.39
2016,9,25,16,30,447.0,110.0,0.9,28.0,259.0,456.65,354.81
2016,9,25,16,45,393.5,97.0,1.05,27.5,211.0,393.85,306.96
2016,9,25,17,0,340.0,84.0,1.2,27.0,163.0,333.7,260.81
2016,9,25,17,15,265.5,67.0,1.15,26.0,119.0,259.66,201.66
2016,9,25,17,30,191.0,50.0,1.1,25.0,75.0,181.9,137.55
2016,9,25,17,45,109.0,29.5,1.1,24.5,42.0,106.18,62.36
2016,9,25,18,0,27.0,9.0,1.1,24.0,9.0,20.6,0.0
2016,9,25,18,15,13.5,4.5,1.25,23.5,4.5,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.5,9.0,2.1,18.0,9.5,8.58,0.0
2016,9,26,6,30,37.0,18.0,2.2,18.0,19.0,15.81,0.0
2016,9,26,6,45,103.0,41.0,2.3,18.5,55.0,33.15,21.68
2016,9,26,7,0,169.0,64.0,2.4,19.0,91.0,50.56,37.9
2016,9,26,7,15,234.0,83.5,2.45,19.0,135.5,64.91,51.0
2016,9,26,7,30,299.0,103.0,2.5,19.0,180.0,78.77,63.39
2016,9,26,7,45,149.5,91.5,2.6,19.5,130.0,70.1,55.81
2016,9,26,8,0,0.0,80.0,2.7,20.0,80.0,73.47,58.56
2016,9,26,8,15,0.0,93.5,2.75,20.5,93.5,85.34,68.51
2016,9,26,8,30,0.0,107.0,2.8,21.0,107.0,97.45,74.85
2016,9,26,8,45,0.0,88.0,2.85,21.5,88.0,81.75,61.67
2016,9,26,9,0,0.0,69.0,2.9,22.0,69.0,64.22,47.09
2016,9,26,9,15,0.0,67.5,2.95,22.5,67.5,62.84,45.73
2016,9,26,9,30,0.0,66.0,3.0,23.0,66.0,61.46,44.39
2016,9,26,9,45,0.0,80.0,3.05,23.5,80.0,74.55,54.71
2016,9,26,10,0,0.0,94.0,3.1,24.0,94.0,87.66,64.92
2016,9,26,10,15,0.0,120.5,3.1,24.0,120.5,111.83,83.95
2016,9,26,10,30,0.0,147.0,3.1,24.0,147.0,135.99,102.81
2016,9,26,10,45,2.0,163.0,3.1,24.5,165.0,151.78,114.78
2016,9,26,11,0,4.0,179.0,3.1,25.0,183.0,167.85,126.89
2016,9,26,11,15,10.0,223.5,3.1,25.5,232.0,212.52,160.93
2016,9,26,11,30,16.0,268.0,3.1,26.0,281.0,258.0,195.03
2016,9,26,11,45,101.0,329.0,3.1,26.5,409.5,375.27,283.59
2016,9,26,12,0,186.0,390.0,3.1,27.0,538.0,498.29,373.49
2016,9,26,12,15,100.5,325.5,3.1,27.0,405.5,385.31,289.89
2016,9,26,12,30,15.0,261.0,3.1,27.0,273.0,256.25,192.54
2016,9,26,12,45,11.5,235.0,3.1,27.0,244.0,229.94,173.04
2016,9,26,13,0,8.0,209.0,3.1,27.0,215.0,203.15,152.79
2016,9,26,13,15,42.5,276.0,3.1,27.0,308.0,303.6,229.88
2016,9,26,13,30,77.0,343.0,3.1,27.0,401.0,403.36,304.47
2016,9,26,13,45,159.5,335.5,3.1,27.0,449.5,477.56,361.1
2016,9,26,14,0,242.0,328.0,3.1,27.0,498.0,543.22,411.01
2016,9,26,14,15,123.0,256.0,3.1,27.0,342.5,370.56,282.88
2016,9,26,14,30,4.0,184.0,3.1,27.0,187.0,179.13,135.25
2016,9,26,14,45,68.5,223.5,3.1,27.0,264.0,283.84,218.47
2016,9,26,15,0,133.0,263.0,3.1,27.0,341.0,395.16,304.19
2016,9,26,15,15,127.0,242.0,3.05,26.5,311.5,368.71,285.2
2016,9,26,15,30,121.0,221.0,3.0,26.0,282.0,341.66,266.04
2016,9,26,15,45,60.5,117.5,2.95,26.0,148.0,164.65,128.39
2016,9,26,16,0,0.0,14.0,2.9,26.0,14.0,12.98,4.97
2016,9,26,16,15,208.0,63.5,2.65,25.5,131.5,236.71,191.15
2016,9,26,16,30,416.0,113.0,2.4,25.0,249.0,437.48,348.94
2016,9,26,16,45,359.5,99.0,2.15,24.5,202.0,372.86,297.11
2016,9,26,17,0,303.0,85.0,1.9,24.0,155.0,311.17,247.29
2016,9,26,17,15,230.0,66.5,1.8,23.5,111.5,228.07,179.33
2016,9,26,17,30,157.0,48.0,1.7,23.0,68.0,160.86,121.91
2016,9,26,17,45,78.5,27.5,1.6,22.5,37.5,86.79,45.15
2016,9,26,18,0,0.0,7.0,1.5,22.0,7.0,6.67,0.0
2016,9,26,18,15,0.0,3.5,1.6,21.5,3.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.43,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.77,0.0
2016,9,27,6,45,0.0,10.0,1.45,20.0,10.0,9.26,1.9
2016,9,27,7,0,0.0,17.0,1.4,20.0,17.0,15.75,7.92
2016,9,27,7,15,0.0,26.5,1.35,20.0,26.5,24.58,15.83
2016,9,27,7,30,0.0,36.0,1.3,20.0,36.0,33.42,23.72
2016,9,27,7,45,0.0,45.5,1.3,20.0,45.5,42.26,31.5
2016,9,27,8,0,0.0,55.0,1.3,20.0,55.0,51.12,39.18
2016,9,27,8,15,0.0,92.0,1.25,20.0,92.0,84.06,67.54
2016,9,27,8,30,0.0,129.0,1.2,20.0,129.0,115.25,89.56
2016,9,27,8,45,0.0,119.5,1.15,20.5,119.5,108.72,83.74
2016,9,27,9,0,0.0,110.0,1.1,21.0,110.0,101.26,77.3
2016,9,27,9,15,0.0,136.5,1.1,21.0,137.0,124.68,95.86
2016,9,27,9,30,0.0,163.0,1.1,21.0,164.0,148.15,114.19
2016,9,27,9,45,1.0,168.0,1.15,21.5,169.5,153.58,117.88
2016,9,27,10,0,2.0,173.0,1.2,22.0,175.0,159.04,121.68
2016,9,27,10,15,1.0,157.0,1.2,22.5,158.0,145.06,110.29
2016,9,27,10,30,0.0,141.0,1.2,23.0,141.0,130.56,98.59
2016,9,27,10,45,14.0,218.0,1.2,23.5,229.0,207.35,157.73
2016,9,27,11,0,28.0,295.0,1.2,24.0,317.0,283.01,214.14
2016,9,27,11,15,22.5,283.0,1.2,24.0,301.0,273.7,206.69
2016,9,27,11,30,17.0,271.0,1.2,24.0,285.0,261.31,197.33
2016,9,27,11,45,14.0,251.5,1.25,24.5,263.0,242.94,183.23
2016,9,27,12,0,11.0,232.0,1.3,25.0,241.0,223.96,168.66
2016,9,27,12,15,10.5,232.0,1.3,25.0,240.5,224.54,169.18
2016,9,27,12,30,10.0,232.0,1.3,25.0,240.0,225.05,169.6
2016,9,27,12,45,180.5,288.5,1.3,25.5,427.5,422.83,319.76
2016,9,27,13,0,351.0,345.0,1.3,26.0,615.0,627.39,464.56
2016,9,27,13,15,481.0,290.5,1.3,26.0,651.5,694.94,512.45
2016,9,27,13,30,611.0,236.0,1.3,26.0,688.0,758.68,558.44
2016,9,27,13,45,446.5,277.5,1.3,26.5,601.5,671.9,495.72
2016,9,27,14,0,282.0,319.0,1.3,27.0,515.0,576.34,426.94
2016,9,27,14,15,296.5,299.5,1.2,26.5,497.5,572.14,426.41
2016,9,27,14,30,311.0,280.0,1.1,26.0,480.0,566.23,423.95
2016,9,27,14,45,270.0,268.0,1.05,26.0,434.0,521.52,392.42
2016,9,27,15,0,229.0,256.0,1.0,26.0,388.0,464.4,352.08
2016,9,27,15,15,337.0,214.5,0.9,26.0,392.0,515.14,391.99
2016,9,27,15,30,445.0,173.0,0.8,26.0,396.0,561.06,426.78
2016,9,27,15,45,314.5,172.5,0.75,26.0,322.0,443.18,340.44
2016,9,27,16,0,184.0,172.0,0.7,26.0,248.0,332.23,257.36
2016,9,27,16,15,153.5,155.0,0.65,25.5,213.0,289.82,226.27
2016,9,27,16,30,123.0,138.0,0.6,25.0,178.0,248.93,195.02
2016,9,27,16,45,97.5,114.5,0.6,24.5,142.5,203.88,159.9
2016,9,27,17,0,72.0,91.0,0.6,24.0,107.0,150.61,117.24
2016,9,27,17,15,45.5,66.5,0.6,23.5,75.5,105.82,80.28
2016,9,27,17,30,19.0,42.0,0.6,23.0,44.0,61.07,42.69
2016,9,27,17,45,9.5,21.0,0.65,22.5,22.0,27.91,8.26
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,32.0,8.5,1.25,16.0,10.0,8.1,0.0
2016,9,28,6,30,64.0,17.0,1.3,16.0,20.0,14.27,0.0
2016,9,28,6,45,157.5,36.5,1.4,16.5,57.0,28.55,17.74
2016,9,28,7,0,251.0,56.0,1.5,17.0,94.0,43.08,31.69
2016,9,28,7,15,324.0,71.0,1.25,17.5,140.0,53.4,41.24
2016,9,28,7,30,397.0,86.0,1.0,18.0,186.0,63.27,50.1
2016,9,28,7,45,446.0,97.5,0.8,19.0,234.0,70.01,55.84
2016,9,28,8,0,495.0,109.0,0.6,20.0,282.0,76.45,61.09
2016,9,28,8,15,251.0,129.5,0.6,20.5,217.5,95.49,77.09
2016,9,28,8,30,7.0,150.0,0.6,21.0,153.0,131.84,102.17
2016,9,28,8,45,45.5,188.0,0.65,22.0,211.5,160.95,122.71
2016,9,28,9,0,84.0,226.0,0.7,23.0,270.0,200.66,151.05
2016,9,28,9,15,158.0,246.5,0.9,23.5,337.5,234.57,174.13
2016,9,28,9,30,232.0,267.0,1.1,24.0,405.0,282.73,208.95
2016,9,28,9,45,283.0,275.5,1.35,25.0,454.0,317.06,234.25
2016,9,28,10,0,334.0,284.0,1.6,26.0,503.0,361.64,267.49
2016,9,28,10,15,261.5,311.5,1.7,26.0,488.0,374.2,278.88
2016,9,28,10,30,189.0,339.0,1.8,26.0,473.0,383.14,286.64
2016,9,28,10,45,155.5,349.5,1.9,26.5,462.5,387.84,290.08
2016,9,28,11,0,122.0,360.0,2.0,27.0,452.0,389.48,290.9
2016,9,28,11,15,138.5,369.5,2.1,27.0,475.5,417.06,311.46
2016,9,28,11,30,155.0,379.0,2.2,27.0,499.0,445.76,332.65
2016,9,28,11,45,105.0,364.5,2.35,27.5,446.5,408.01,304.43
2016,9,28,12,0,55.0,350.0,2.5,28.0,394.0,366.45,273.22
2016,9,28,12,15,40.0,324.0,2.5,28.0,356.0,335.62,250.68
2016,9,28,12,30,25.0,298.0,2.5,28.0,318.0,298.71,223.37
2016,9,28,12,45,25.5,293.5,2.55,28.0,313.5,296.55,222.1
2016,9,28,13,0,26.0,289.0,2.6,28.0,309.0,300.62,225.36
2016,9,28,13,15,106.0,322.5,2.55,28.0,401.0,409.28,307.59
2016,9,28,13,30,186.0,356.0,2.5,28.0,493.0,514.02,384.56
2016,9,28,13,45,278.5,325.0,2.5,28.0,522.0,572.96,428.9
2016,9,28,14,0,371.0,294.0,2.5,28.0,551.0,622.07,466.33
2016,9,28,14,15,239.0,293.5,2.4,27.5,456.5,506.25,382.37
2016,9,28,14,30,107.0,293.0,2.3,27.0,362.0,389.52,295.71
2016,9,28,14,45,53.5,208.0,2.25,27.0,242.5,254.51,194.65
2016,9,28,15,0,0.0,123.0,2.2,27.0,123.0,116.17,86.8
2016,9,28,15,15,0.0,110.0,2.05,26.5,110.0,103.62,77.5
2016,9,28,15,30,0.0,97.0,1.9,26.0,97.0,91.04,67.88
2016,9,28,15,45,35.5,132.0,1.8,26.0,146.5,161.92,125.62
2016,9,28,16,0,71.0,167.0,1.7,26.0,196.0,232.35,181.79
2016,9,28,16,15,60.0,146.0,1.55,25.5,168.0,201.83,158.04
2016,9,28,16,30,49.0,125.0,1.4,25.0,140.0,171.58,134.34
2016,9,28,16,45,34.5,102.0,1.25,25.0,112.0,136.63,106.04
2016,9,28,17,0,20.0,79.0,1.1,25.0,84.0,101.98,77.51
2016,9,28,17,15,10.0,56.5,1.05,24.5,59.0,64.96,46.94
2016,9,28,17,30,0.0,34.0,1.0,24.0,34.0,34.5,21.38
2016,9,28,17,45,0.0,17.0,1.0,23.5,17.0,15.78,0.12
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.0,8.5,1.35,19.0,10.5,8.1,0.0
2016,9,29,6,30,106.0,17.0,1.6,19.0,21.0,13.47,0.0
2016,9,29,6,45,212.0,33.0,1.85,19.5,59.0,25.8,15.05
2016,9,29,7,0,318.0,49.0,2.1,20.0,97.0,37.62,26.57
2016,9,29,7,15,394.5,61.0,2.25,20.0,143.5,45.79,34.19
2016,9,29,7,30,471.0,73.0,2.4,20.0,190.0,54.46,42.02
2016,9,29,7,45,235.5,93.5,2.55,20.5,152.0,71.83,57.1
2016,9,29,8,0,0.0,114.0,2.7,21.0,114.0,100.14,81.3
2016,9,29,8,15,17.5,141.5,2.8,21.5,149.0,122.26,99.77
2016,9,29,8,30,35.0,169.0,2.9,22.0,184.0,140.21,108.16
2016,9,29,8,45,68.5,198.0,3.05,22.5,232.0,169.91,129.5
2016,9,29,9,0,102.0,227.0,3.2,23.0,280.0,203.81,154.12
2016,9,29,9,15,188.5,242.5,3.2,23.5,350.5,237.69,177.04
2016,9,29,9,30,275.0,258.0,3.2,24.0,421.0,281.33,208.61
2016,9,29,9,45,221.0,282.5,3.2,24.5,419.0,306.79,230.3
2016,9,29,10,0,167.0,307.0,3.2,25.0,417.0,321.44,242.76
2016,9,29,10,15,189.0,321.0,3.2,25.0,450.5,354.5,268.11
2016,9,29,10,30,211.0,335.0,3.2,25.0,484.0,389.51,294.76
2016,9,29,10,45,136.0,334.5,3.2,25.5,431.5,364.98,276.29
2016,9,29,11,0,61.0,334.0,3.2,26.0,379.0,334.75,252.95
2016,9,29,11,15,34.0,265.0,3.2,26.0,290.5,263.25,199.24
2016,9,29,11,30,7.0,196.0,3.2,26.0,202.0,186.32,140.4
2016,9,29,11,45,3.5,165.0,3.2,26.0,168.0,155.99,117.07
2016,9,29,12,0,0.0,134.0,3.2,26.0,134.0,125.05,93.01
2016,9,29,12,15,12.0,215.0,3.25,26.0,225.0,209.63,158.62
2016,9,29,12,30,24.0,296.0,3.3,26.0,316.0,296.02,224.16
2016,9,29,12,45,119.0,332.5,3.35,26.5,424.0,417.74,316.45
2016,9,29,13,0,214.0,369.0,3.4,27.0,532.0,534.69,402.58
2016,9,29,13,15,235.0,356.5,3.35,26.5,532.0,546.53,412.37
2016,9,29,13,30,256.0,344.0,3.3,26.0,532.0,566.53,428.48
2016,9,29,13,45,238.0,334.0,3.3,26.0,503.5,538.82,408.89
2016,9,29,14,0,220.0,324.0,3.3,26.0,475.0,518.69,394.79
2016,9,29,14,15,110.0,215.5,3.15,26.0,291.0,315.31,242.86
2016,9,29,14,30,0.0,107.0,3.0,26.0,107.0,100.16,74.18
2016,9,29,14,45,30.5,174.0,2.95,26.0,191.0,199.15,153.31
2016,9,29,15,0,61.0,241.0,2.9,26.0,275.0,299.93,231.78
2016,9,29,15,15,81.0,226.0,2.8,25.5,268.0,301.57,234.41
2016,9,29,15,30,101.0,211.0,2.7,25.0,261.0,302.36,236.71
2016,9,29,15,45,313.5,167.0,2.65,25.0,298.0,433.56,342.93
2016,9,29,16,0,526.0,123.0,2.6,25.0,335.0,542.59,428.7
2016,9,29,16,15,482.0,113.5,2.4,24.5,287.5,488.72,387.79
2016,9,29,16,30,438.0,104.0,2.2,24.0,240.0,435.91,347.46
2016,9,29,16,45,367.5,92.0,2.0,24.0,192.0,364.88,290.87
2016,9,29,17,0,297.0,80.0,1.8,24.0,144.0,297.88,235.91
2016,9,29,17,15,218.0,61.5,1.7,23.5,101.0,213.15,166.26
2016,9,29,17,30,139.0,43.0,1.6,23.0,58.0,144.59,106.59
2016,9,29,17,45,69.5,21.5,1.5,22.5,29.0,69.55,6.69
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
