Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,27.0,7.0,1.55,19.0,8.5,0.0,0.0
2016,9,30,6,30,54.0,14.0,1.8,19.0,17.0,13.34,0.0
2016,9,30,6,45,148.0,33.5,2.05,19.5,52.5,26.22,15.14
2016,9,30,7,0,242.0,53.0,2.3,20.0,88.0,40.83,29.24
2016,9,30,7,15,121.0,40.5,2.35,20.5,58.0,33.01,23.03
2016,9,30,7,30,0.0,28.0,2.4,21.0,28.0,25.97,17.07
2016,9,30,7,45,0.0,35.5,2.45,21.5,35.5,32.95,23.17
2016,9,30,8,0,0.0,43.0,2.5,22.0,43.0,39.94,29.16
2016,9,30,8,15,0.0,79.5,2.6,22.5,79.5,73.5,57.91
2016,9,30,8,30,0.0,116.0,2.7,23.0,116.0,104.55,80.07
2016,9,30,8,45,0.0,128.0,2.85,23.5,128.0,115.59,88.51
2016,9,30,9,0,0.0,140.0,3.0,24.0,140.0,126.64,96.89
2016,9,30,9,15,0.0,142.0,3.05,24.0,142.0,129.25,98.67
2016,9,30,9,30,0.0,144.0,3.1,24.0,144.0,131.67,100.32
2016,9,30,9,45,194.5,205.0,3.15,24.5,331.5,232.16,174.14
2016,9,30,10,0,389.0,266.0,3.2,25.0,519.0,365.62,273.22
2016,9,30,10,15,596.5,195.5,3.2,25.0,603.5,413.08,309.11
2016,9,30,10,30,804.0,125.0,3.2,25.0,688.0,481.52,362.47
2016,9,30,10,45,501.0,241.5,3.25,25.5,596.0,466.09,352.45
2016,9,30,11,0,198.0,358.0,3.3,26.0,504.0,428.59,323.24
2016,9,30,11,15,141.0,358.5,3.3,26.0,463.5,408.14,308.18
2016,9,30,11,30,84.0,359.0,3.3,26.0,423.0,382.28,288.53
2016,9,30,11,45,78.0,359.0,3.3,26.5,419.0,384.61,289.78
2016,9,30,12,0,72.0,359.0,3.3,27.0,415.0,386.26,290.4
2016,9,30,12,15,221.0,350.0,3.25,27.0,521.0,493.65,372.1
2016,9,30,12,30,370.0,341.0,3.2,27.0,627.0,609.95,457.91
2016,9,30,12,45,303.5,352.0,3.2,27.0,585.0,583.11,437.38
2016,9,30,13,0,237.0,363.0,3.2,27.0,543.0,545.99,410.09
2016,9,30,13,15,544.5,237.5,3.15,27.0,636.5,687.13,518.66
2016,9,30,13,30,852.0,112.0,3.1,27.0,730.0,815.84,611.44
2016,9,30,13,45,849.5,108.0,3.05,27.0,706.0,818.23,612.62
2016,9,30,14,0,847.0,104.0,3.0,27.0,682.0,817.35,612.66
2016,9,30,14,15,836.5,102.0,2.9,27.0,650.0,808.93,607.39
2016,9,30,14,30,826.0,100.0,2.8,27.0,618.0,797.39,600.17
2016,9,30,14,45,816.0,95.5,2.75,27.0,580.5,780.4,589.58
2016,9,30,15,0,806.0,91.0,2.7,27.0,543.0,760.48,577.06
2016,9,30,15,15,785.5,88.0,2.55,26.5,499.0,731.35,558.64
2016,9,30,15,30,765.0,85.0,2.4,26.0,455.0,700.0,538.53
2016,9,30,15,45,734.5,81.5,2.3,26.0,407.0,658.67,510.22
2016,9,30,16,0,704.0,78.0,2.2,26.0,359.0,619.63,483.16
2016,9,30,16,15,663.5,73.0,1.95,25.5,309.0,567.98,445.87
2016,9,30,16,30,623.0,68.0,1.7,25.0,259.0,516.53,407.02
2016,9,30,16,45,554.5,62.0,1.45,24.5,208.0,446.92,352.81
2016,9,30,17,0,486.0,56.0,1.2,24.0,157.0,380.23,298.82
2016,9,30,17,15,391.0,45.0,1.1,23.5,111.0,296.81,230.25
2016,9,30,17,30,296.0,34.0,1.0,23.0,65.0,220.16,161.42
2016,9,30,17,45,148.0,17.0,0.9,22.5,32.5,106.93,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.0,7.0,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,178.0,14.0,0.8,15.0,21.0,13.34,0.0
2016,10,1,6,45,312.5,26.5,0.85,15.5,62.0,21.01,11.06
2016,10,1,7,0,447.0,39.0,0.9,16.0,103.0,30.24,20.61
2016,10,1,7,15,525.5,47.0,0.8,16.5,152.5,34.95,25.2
2016,10,1,7,30,604.0,55.0,0.7,17.0,202.0,39.5,29.41
2016,10,1,7,45,338.5,95.0,0.6,17.5,181.0,68.25,54.69
2016,10,1,8,0,73.0,135.0,0.5,18.0,160.0,109.82,90.42
2016,10,1,8,15,169.5,153.5,0.9,19.0,223.0,117.85,96.71
2016,10,1,8,30,266.0,172.0,1.3,20.0,286.0,138.96,101.61
2016,10,1,8,45,544.5,126.5,1.7,21.0,394.0,145.29,90.85
2016,10,1,9,0,823.0,81.0,2.1,22.0,502.0,189.09,112.4
2016,10,1,9,15,840.0,84.0,2.2,22.0,544.5,241.22,156.01
2016,10,1,9,30,857.0,87.0,2.3,22.0,587.0,294.33,202.15
2016,10,1,9,45,869.5,89.0,2.4,22.5,624.0,350.92,250.83
2016,10,1,10,0,882.0,91.0,2.5,23.0,661.0,402.02,294.59
2016,10,1,10,15,891.0,92.5,2.5,23.0,690.5,450.97,336.22
2016,10,1,10,30,900.0,94.0,2.5,23.0,720.0,499.06,376.15
2016,10,1,10,45,905.5,95.0,2.5,23.5,742.5,543.88,411.83
2016,10,1,11,0,911.0,96.0,2.5,24.0,765.0,587.12,445.26
2016,10,1,11,15,914.5,97.0,2.45,24.0,779.5,627.42,476.32
2016,10,1,11,30,918.0,98.0,2.4,24.0,794.0,665.6,505.1
2016,10,1,11,45,919.5,98.0,2.4,24.5,800.5,699.26,529.3
2016,10,1,12,0,921.0,98.0,2.4,25.0,807.0,730.33,551.17
2016,10,1,12,15,920.0,98.0,2.35,25.0,805.0,756.9,569.15
2016,10,1,12,30,919.0,98.0,2.3,25.0,803.0,780.51,584.94
2016,10,1,12,45,916.0,97.5,2.3,25.5,792.5,799.03,596.47
2016,10,1,13,0,913.0,97.0,2.3,26.0,782.0,814.34,605.88
2016,10,1,13,15,907.5,96.0,2.3,26.0,763.5,823.88,612.71
2016,10,1,13,30,902.0,95.0,2.3,26.0,745.0,830.06,617.46
2016,10,1,13,45,891.5,95.0,2.35,26.0,718.5,829.94,618.51
2016,10,1,14,0,881.0,95.0,2.4,26.0,692.0,826.49,617.5
2016,10,1,14,15,869.5,93.0,2.35,25.5,658.5,816.79,612.88
2016,10,1,14,30,858.0,91.0,2.3,25.0,625.0,803.94,606.24
2016,10,1,14,45,839.5,90.0,2.25,25.0,585.5,789.51,597.44
2016,10,1,15,0,821.0,89.0,2.2,25.0,546.0,766.63,582.86
2016,10,1,15,15,801.0,86.0,2.1,25.0,501.5,737.69,563.74
2016,10,1,15,30,781.0,83.0,2.0,25.0,457.0,706.47,542.94
2016,10,1,15,45,751.0,79.5,1.9,25.0,408.0,665.26,514.78
2016,10,1,16,0,721.0,76.0,1.8,25.0,359.0,622.73,485.25
2016,10,1,16,15,681.0,70.5,1.55,24.0,308.5,573.87,450.82
2016,10,1,16,30,641.0,65.0,1.3,23.0,258.0,521.74,412.03
2016,10,1,16,45,579.5,58.0,1.1,22.5,207.0,454.97,359.94
2016,10,1,17,0,518.0,51.0,0.9,22.0,156.0,390.78,307.69
2016,10,1,17,15,422.0,40.5,0.9,21.5,109.5,306.79,238.54
2016,10,1,17,30,326.0,30.0,0.9,21.0,63.0,230.0,167.17
2016,10,1,17,45,163.0,15.0,0.95,20.5,31.5,109.34,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.5,1.3,13.0,8.5,0.0,0.0
2016,10,2,6,30,0.0,17.0,1.5,13.0,17.0,16.2,0.0
2016,10,2,6,45,144.0,31.0,1.75,13.5,51.0,24.29,13.45
2016,10,2,7,0,288.0,45.0,2.0,14.0,85.0,34.61,24.51
2016,10,2,7,15,340.0,60.5,1.9,14.5,127.5,45.57,34.74
2016,10,2,7,30,392.0,76.0,1.8,15.0,170.0,56.05,44.28
2016,10,2,7,45,437.5,86.0,1.75,16.0,214.5,61.92,49.41
2016,10,2,8,0,483.0,96.0,1.7,17.0,259.0,67.53,54.11
2016,10,2,8,15,612.5,87.5,1.65,18.0,327.0,57.79,45.26
2016,10,2,8,30,742.0,79.0,1.6,19.0,395.0,87.87,48.25
2016,10,2,8,45,645.0,114.5,1.55,20.0,411.5,144.13,86.45
2016,10,2,9,0,548.0,150.0,1.5,21.0,428.0,195.95,129.7
2016,10,2,9,15,685.5,121.0,1.4,21.5,499.0,232.7,154.73
2016,10,2,9,30,823.0,92.0,1.3,22.0,570.0,287.4,196.55
2016,10,2,9,45,690.0,147.5,1.25,22.5,565.5,332.92,239.12
2016,10,2,10,0,557.0,203.0,1.2,23.0,561.0,369.19,271.86
2016,10,2,10,15,717.0,149.0,1.1,23.5,631.5,419.09,309.59
2016,10,2,10,30,877.0,95.0,1.0,24.0,702.0,486.87,360.48
2016,10,2,10,45,883.0,96.0,0.95,24.5,724.0,530.88,393.94
2016,10,2,11,0,889.0,97.0,0.9,25.0,746.0,573.39,425.29
2016,10,2,11,15,892.5,98.0,0.8,25.0,760.5,612.76,453.76
2016,10,2,11,30,896.0,99.0,0.7,25.0,775.0,650.09,479.84
2016,10,2,11,45,897.0,99.0,0.65,25.0,781.0,682.62,502.48
2016,10,2,12,0,898.0,99.0,0.6,25.0,787.0,712.6,522.88
2016,10,2,12,15,897.0,99.0,0.55,25.0,785.0,738.48,539.3
2016,10,2,12,30,896.0,99.0,0.5,25.0,783.0,761.47,553.36
2016,10,2,12,45,891.5,99.5,0.45,25.5,772.0,779.35,562.99
2016,10,2,13,0,887.0,100.0,0.4,26.0,761.0,794.05,570.62
2016,10,2,13,15,881.0,99.0,0.4,26.0,743.0,802.83,576.51
2016,10,2,13,30,875.0,98.0,0.4,26.0,725.0,808.33,580.53
2016,10,2,13,45,866.0,97.0,0.4,26.0,699.0,808.16,581.11
2016,10,2,14,0,857.0,96.0,0.4,26.0,673.0,804.75,579.83
2016,10,2,14,15,845.5,94.5,0.45,26.0,640.5,795.61,575.91
2016,10,2,14,30,834.0,93.0,0.5,26.0,608.0,789.13,573.88
2016,10,2,14,45,817.5,91.0,0.55,26.0,569.0,769.65,563.39
2016,10,2,15,0,801.0,89.0,0.6,26.0,530.0,747.44,551.19
2016,10,2,15,15,780.0,86.0,0.65,25.5,486.0,718.05,535.1
2016,10,2,15,30,759.0,83.0,0.7,25.0,442.0,686.48,517.22
2016,10,2,15,45,725.5,80.0,0.75,25.0,394.0,643.83,490.17
2016,10,2,16,0,692.0,77.0,0.8,25.0,346.0,603.71,464.22
2016,10,2,16,15,650.5,71.5,0.75,24.5,296.0,551.37,427.63
2016,10,2,16,30,609.0,66.0,0.7,24.0,246.0,499.35,389.7
2016,10,2,16,45,543.5,59.0,0.7,23.5,196.0,431.43,338.32
2016,10,2,17,0,478.0,52.0,0.7,23.0,146.0,366.39,286.65
2016,10,2,17,15,380.0,41.0,0.7,22.5,101.5,282.68,217.98
2016,10,2,17,30,282.0,30.0,0.7,22.0,57.0,206.42,145.92
2016,10,2,17,45,141.0,15.0,0.75,21.5,28.5,78.69,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,8.0,1.75,15.0,8.0,0.0,0.0
2016,10,3,6,30,0.0,16.0,1.9,15.0,16.0,15.25,0.0
2016,10,3,6,45,154.5,31.0,2.05,15.5,52.0,24.36,12.97
2016,10,3,7,0,309.0,46.0,2.2,16.0,88.0,35.52,25.01
2016,10,3,7,15,390.0,57.5,2.2,16.5,134.5,44.62,33.57
2016,10,3,7,30,471.0,69.0,2.2,17.0,181.0,51.75,40.12
2016,10,3,7,45,528.5,77.0,2.2,17.5,230.5,55.44,43.42
2016,10,3,8,0,586.0,85.0,2.2,18.0,280.0,59.02,46.45
2016,10,3,8,15,554.5,104.0,2.15,18.5,312.0,71.08,56.77
2016,10,3,8,30,523.0,123.0,2.1,19.0,344.0,106.64,70.05
2016,10,3,8,45,623.0,114.0,2.05,20.0,407.0,139.97,84.26
2016,10,3,9,0,723.0,105.0,2.0,21.0,470.0,184.37,113.24
2016,10,3,9,15,743.0,108.5,1.85,21.5,511.5,232.61,152.66
2016,10,3,9,30,763.0,112.0,1.7,22.0,553.0,286.75,198.1
2016,10,3,9,45,802.5,104.0,1.55,22.5,593.5,333.31,237.26
2016,10,3,10,0,842.0,96.0,1.4,23.0,634.0,382.61,278.1
2016,10,3,10,15,852.0,97.5,1.25,23.5,663.5,434.35,319.95
2016,10,3,10,30,862.0,99.0,1.1,24.0,693.0,481.02,356.52
2016,10,3,10,45,718.5,169.0,0.95,24.5,674.5,506.75,376.15
2016,10,3,11,0,575.0,239.0,0.8,25.0,656.0,524.82,388.17
2016,10,3,11,15,727.5,172.0,0.7,25.0,711.0,580.25,429.04
2016,10,3,11,30,880.0,105.0,0.6,25.0,766.0,643.0,474.02
2016,10,3,11,45,601.5,227.0,0.5,25.0,680.5,608.7,446.26
2016,10,3,12,0,323.0,349.0,0.4,25.0,595.0,552.19,402.95
2016,10,3,12,15,344.0,342.0,0.35,25.0,603.5,574.67,419.27
2016,10,3,12,30,365.0,335.0,0.3,25.0,612.0,596.86,434.4
2016,10,3,12,45,412.0,311.5,0.25,25.5,620.0,621.83,451.12
2016,10,3,13,0,459.0,288.0,0.2,26.0,628.0,653.26,471.79
2016,10,3,13,15,474.0,274.5,0.2,26.0,618.0,663.09,479.01
2016,10,3,13,30,489.0,261.0,0.2,26.0,608.0,671.09,485.35
2016,10,3,13,45,359.0,286.0,0.25,26.0,536.0,591.62,431.24
2016,10,3,14,0,229.0,311.0,0.3,26.0,464.0,509.26,374.37
2016,10,3,14,15,276.5,286.0,0.35,26.0,462.0,535.18,395.59
2016,10,3,14,30,324.0,261.0,0.4,26.0,460.0,549.01,407.52
2016,10,3,14,45,533.5,186.0,0.5,26.0,488.5,645.12,480.09
2016,10,3,15,0,743.0,111.0,0.6,26.0,517.0,727.25,539.56
2016,10,3,15,15,720.0,107.0,0.65,25.5,473.5,696.48,520.95
2016,10,3,15,30,697.0,103.0,0.7,25.0,430.0,663.78,502.04
2016,10,3,15,45,653.5,100.5,0.75,25.0,381.0,616.23,470.91
2016,10,3,16,0,610.0,98.0,0.8,25.0,332.0,568.19,438.0
2016,10,3,16,15,564.0,90.5,0.8,24.5,283.0,512.68,398.97
2016,10,3,16,30,518.0,83.0,0.8,24.0,234.0,457.7,358.73
2016,10,3,16,45,453.5,72.5,0.8,23.5,185.5,389.14,306.25
2016,10,3,17,0,389.0,62.0,0.8,23.0,137.0,322.92,253.22
2016,10,3,17,15,291.0,47.5,0.8,22.0,93.5,240.26,185.31
2016,10,3,17,30,193.0,33.0,0.8,21.0,50.0,165.91,113.92
2016,10,3,17,45,96.5,16.5,0.85,20.5,25.0,59.37,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.0,6.5,1.95,14.0,7.5,0.0,0.0
2016,10,4,6,30,74.0,13.0,2.1,14.0,15.0,12.39,0.0
2016,10,4,6,45,197.5,28.5,2.3,14.5,51.0,22.4,11.09
2016,10,4,7,0,321.0,44.0,2.5,15.0,87.0,34.0,23.75
2016,10,4,7,15,403.5,55.5,2.55,16.0,134.0,42.97,32.16
2016,10,4,7,30,486.0,67.0,2.6,17.0,181.0,50.2,38.73
2016,10,4,7,45,546.0,74.0,2.7,18.0,231.0,53.13,41.29
2016,10,4,8,0,606.0,81.0,2.8,19.0,281.0,56.01,43.63
2016,10,4,8,15,644.0,87.0,2.9,19.5,330.0,57.94,45.13
2016,10,4,8,30,682.0,93.0,3.0,20.0,379.0,87.37,50.86
2016,10,4,8,45,712.5,96.5,3.1,20.5,425.5,132.95,75.2
2016,10,4,9,0,743.0,100.0,3.2,21.0,472.0,181.51,110.36
2016,10,4,9,15,762.5,103.5,3.15,21.5,514.0,235.25,154.4
2016,10,4,9,30,782.0,107.0,3.1,22.0,556.0,285.26,197.17
2016,10,4,9,45,805.0,106.0,3.05,22.5,593.5,333.58,238.89
2016,10,4,10,0,828.0,105.0,3.0,23.0,631.0,383.06,281.07
2016,10,4,10,15,838.0,107.0,2.95,23.0,660.5,430.76,321.79
2016,10,4,10,30,848.0,109.0,2.9,23.0,690.0,477.87,361.06
2016,10,4,10,45,853.5,111.0,2.9,23.5,711.5,521.95,396.44
2016,10,4,11,0,859.0,113.0,2.9,24.0,733.0,564.63,429.72
2016,10,4,11,15,863.5,113.5,2.9,24.0,747.5,604.67,461.07
2016,10,4,11,30,868.0,114.0,2.9,24.0,762.0,641.16,489.22
2016,10,4,11,45,868.0,115.5,2.9,24.5,768.0,673.61,512.91
2016,10,4,12,0,868.0,117.0,2.9,25.0,774.0,703.56,534.32
2016,10,4,12,15,867.5,117.0,2.9,25.0,772.0,729.12,553.36
2016,10,4,12,30,867.0,117.0,2.9,25.0,770.0,751.91,569.4
2016,10,4,12,45,861.5,117.5,2.95,25.0,759.5,771.84,583.63
2016,10,4,13,0,856.0,118.0,3.0,25.0,749.0,786.03,593.99
2016,10,4,13,15,850.5,117.0,3.0,25.0,730.5,795.48,600.96
2016,10,4,13,30,845.0,116.0,3.0,25.0,712.0,801.72,605.87
2016,10,4,13,45,638.5,188.5,3.05,25.0,630.0,725.02,551.74
2016,10,4,14,0,432.0,261.0,3.1,25.0,548.0,637.19,486.14
2016,10,4,14,15,374.5,260.5,3.1,24.5,500.5,584.8,449.82
2016,10,4,14,30,317.0,260.0,3.1,24.0,453.0,541.13,418.75
2016,10,4,14,45,541.0,182.0,3.15,24.0,485.0,644.38,501.08
2016,10,4,15,0,765.0,104.0,3.2,24.0,517.0,729.75,566.35
2016,10,4,15,15,742.0,100.0,3.15,23.5,473.5,701.85,548.02
2016,10,4,15,30,719.0,96.0,3.1,23.0,430.0,668.77,526.44
2016,10,4,15,45,688.0,91.0,3.1,23.0,382.5,627.0,497.24
2016,10,4,16,0,657.0,86.0,3.1,23.0,335.0,584.22,465.97
2016,10,4,16,15,613.0,79.5,2.9,22.5,285.5,530.22,425.31
2016,10,4,16,30,569.0,73.0,2.7,22.0,236.0,476.68,383.61
2016,10,4,16,45,507.0,64.0,2.5,21.5,187.0,410.17,330.05
2016,10,4,17,0,445.0,55.0,2.3,21.0,138.0,346.25,276.39
2016,10,4,17,15,343.0,42.0,2.1,20.0,94.0,260.23,203.34
2016,10,4,17,30,241.0,29.0,1.9,19.0,50.0,179.97,120.47
2016,10,4,17,45,120.5,14.5,1.7,18.5,25.0,67.79,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.5,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,69.0,13.0,2.9,14.0,14.0,12.39,0.0
2016,10,5,6,45,191.5,29.0,3.1,14.5,49.5,22.86,10.87
2016,10,5,7,0,314.0,45.0,3.3,15.0,85.0,34.87,24.42
2016,10,5,7,15,402.0,56.0,3.45,15.5,132.5,43.67,32.8
2016,10,5,7,30,490.0,67.0,3.6,16.0,180.0,50.43,39.08
2016,10,5,7,45,245.0,48.5,3.75,16.5,105.0,34.27,24.85
2016,10,5,8,0,0.0,30.0,3.9,17.0,30.0,27.83,19.09
2016,10,5,8,15,0.0,74.5,3.85,17.5,74.5,69.07,55.3
2016,10,5,8,30,0.0,119.0,3.8,18.0,119.0,106.48,83.44
2016,10,5,8,45,0.0,129.5,3.8,18.5,129.5,116.41,91.14
2016,10,5,9,0,0.0,140.0,3.8,19.0,140.0,126.29,98.74
2016,10,5,9,15,0.0,129.0,3.75,19.0,129.0,117.9,91.61
2016,10,5,9,30,0.0,118.0,3.7,19.0,118.0,108.81,83.98
2016,10,5,9,45,23.5,191.5,3.65,19.5,206.5,175.98,137.08
2016,10,5,10,0,47.0,265.0,3.6,20.0,295.0,247.09,192.3
2016,10,5,10,15,24.5,218.0,3.55,20.5,233.5,204.4,158.53
2016,10,5,10,30,2.0,171.0,3.5,21.0,172.0,158.29,121.91
2016,10,5,10,45,8.5,209.0,3.45,21.5,215.0,196.07,151.32
2016,10,5,11,0,15.0,247.0,3.4,22.0,258.0,234.66,180.86
2016,10,5,11,15,7.5,194.5,3.35,22.0,200.0,184.32,141.45
2016,10,5,11,30,0.0,142.0,3.3,22.0,142.0,132.17,100.35
2016,10,5,11,45,20.0,229.5,3.25,22.0,245.0,226.1,174.29
2016,10,5,12,0,40.0,317.0,3.2,22.0,348.0,324.56,249.81
2016,10,5,12,15,81.0,340.0,3.15,22.0,401.0,378.87,291.42
2016,10,5,12,30,122.0,363.0,3.1,22.0,454.0,440.72,338.34
2016,10,5,12,45,71.0,315.5,3.1,22.5,368.5,357.21,274.45
2016,10,5,13,0,20.0,268.0,3.1,23.0,283.0,269.07,206.34
2016,10,5,13,15,25.5,274.5,3.05,23.0,293.0,281.14,216.15
2016,10,5,13,30,31.0,281.0,3.0,23.0,303.0,301.92,232.34
2016,10,5,13,45,19.5,242.0,3.0,23.0,255.5,247.12,190.37
2016,10,5,14,0,8.0,203.0,3.0,23.0,208.0,200.16,154.06
2016,10,5,14,15,8.5,201.0,3.0,22.5,206.5,199.49,154.25
2016,10,5,14,30,9.0,199.0,3.0,22.0,205.0,198.95,154.49
2016,10,5,14,45,6.0,183.5,3.0,22.0,187.5,181.88,141.29
2016,10,5,15,0,3.0,168.0,3.0,22.0,170.0,164.75,128.0
2016,10,5,15,15,1.5,147.5,2.95,22.0,148.5,143.52,111.36
2016,10,5,15,30,0.0,127.0,2.9,22.0,127.0,122.19,94.48
2016,10,5,15,45,0.0,112.5,2.9,22.0,112.5,108.2,83.44
2016,10,5,16,0,0.0,98.0,2.9,22.0,98.0,94.16,72.21
2016,10,5,16,15,273.5,87.0,2.75,21.5,163.5,304.43,248.61
2016,10,5,16,30,547.0,76.0,2.6,21.0,229.0,463.45,375.36
2016,10,5,16,45,478.5,66.5,2.5,20.5,180.0,393.31,317.58
2016,10,5,17,0,410.0,57.0,2.4,20.0,131.0,326.13,261.1
2016,10,5,17,15,302.0,43.5,2.2,19.0,88.0,238.63,186.32
2016,10,5,17,30,194.0,30.0,2.0,18.0,45.0,156.95,98.85
2016,10,5,17,45,97.0,15.0,1.85,17.5,22.5,57.32,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,49.5,6.0,2.25,12.5,7.0,0.0,0.0
2016,10,6,6,30,99.0,12.0,2.5,13.0,14.0,11.44,0.0
2016,10,6,6,45,250.5,24.5,2.8,13.5,51.0,19.77,8.1
2016,10,6,7,0,402.0,37.0,3.1,14.0,88.0,29.13,19.52
2016,10,6,7,15,488.0,45.5,3.25,14.5,136.5,34.33,24.69
2016,10,6,7,30,574.0,54.0,3.4,15.0,185.0,39.36,29.41
2016,10,6,7,45,632.0,59.0,3.6,15.5,236.5,41.27,31.19
2016,10,6,8,0,690.0,64.0,3.8,16.0,288.0,47.5,36.65
2016,10,6,8,15,725.5,68.5,3.85,16.5,337.5,49.17,37.98
2016,10,6,8,30,761.0,73.0,3.9,17.0,387.0,76.04,42.18
2016,10,6,8,45,787.5,75.5,3.95,18.0,433.5,124.07,66.4
2016,10,6,9,0,814.0,78.0,4.0,19.0,480.0,174.55,102.66
2016,10,6,9,15,831.5,80.5,3.95,19.5,522.0,225.46,144.96
2016,10,6,9,30,849.0,83.0,3.9,20.0,564.0,282.76,194.48
2016,10,6,9,45,862.5,84.5,3.85,20.5,600.0,332.97,238.9
2016,10,6,10,0,876.0,86.0,3.8,21.0,636.0,383.19,282.82
2016,10,6,10,15,885.0,87.5,3.75,21.0,665.0,431.41,324.93
2016,10,6,10,30,894.0,89.0,3.7,21.0,694.0,478.77,365.35
2016,10,6,10,45,901.0,89.5,3.65,21.5,716.5,523.18,401.78
2016,10,6,11,0,908.0,90.0,3.6,22.0,739.0,566.12,436.0
2016,10,6,11,15,911.5,90.5,3.55,22.0,752.5,605.38,467.43
2016,10,6,11,30,915.0,91.0,3.5,22.0,766.0,642.52,496.56
2016,10,6,11,45,917.0,91.0,3.45,22.5,772.0,675.93,521.38
2016,10,6,12,0,919.0,91.0,3.4,23.0,778.0,706.78,543.78
2016,10,6,12,15,918.0,91.0,3.35,23.0,776.0,732.86,562.81
2016,10,6,12,30,917.0,91.0,3.3,23.0,774.0,755.97,578.94
2016,10,6,12,45,486.0,206.0,3.3,23.5,567.5,574.56,442.88
2016,10,6,13,0,55.0,321.0,3.3,24.0,361.0,354.48,270.4
2016,10,6,13,15,189.5,315.5,3.3,24.0,449.0,464.31,356.96
2016,10,6,13,30,324.0,310.0,3.3,24.0,537.0,578.44,443.53
2016,10,6,13,45,600.5,199.5,3.3,24.0,599.0,701.05,538.8
2016,10,6,14,0,877.0,89.0,3.3,24.0,661.0,799.3,611.03
2016,10,6,14,15,865.0,87.0,3.3,24.0,628.0,789.03,604.21
2016,10,6,14,30,853.0,85.0,3.3,24.0,595.0,775.64,596.1
2016,10,6,14,45,837.5,82.5,3.3,24.0,555.5,761.57,587.6
2016,10,6,15,0,822.0,80.0,3.3,24.0,516.0,739.31,573.27
2016,10,6,15,15,800.0,77.0,3.25,23.5,472.0,708.94,553.94
2016,10,6,15,30,778.0,74.0,3.2,23.0,428.0,676.43,532.8
2016,10,6,15,45,745.5,71.0,3.2,23.0,379.5,634.52,503.46
2016,10,6,16,0,713.0,68.0,3.2,23.0,331.0,591.52,472.67
2016,10,6,16,15,669.0,63.5,3.0,22.5,281.0,541.83,435.06
2016,10,6,16,30,625.0,59.0,2.8,22.0,231.0,489.66,394.07
2016,10,6,16,45,553.0,52.5,2.65,21.5,181.0,419.17,337.02
2016,10,6,17,0,481.0,46.0,2.5,21.0,131.0,352.1,280.34
2016,10,6,17,15,368.0,35.5,2.4,20.5,87.5,263.09,203.55
2016,10,6,17,30,255.0,25.0,2.3,20.0,44.0,176.49,101.3
2016,10,6,17,45,127.5,12.5,2.2,19.5,22.0,67.91,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.86,0.0
2016,10,7,6,45,0.0,12.5,3.15,16.0,12.5,11.58,1.91
2016,10,7,7,0,0.0,22.0,3.2,16.0,22.0,20.41,11.82
2016,10,7,7,15,0.0,35.0,3.2,16.0,35.0,32.5,22.9
2016,10,7,7,30,0.0,48.0,3.2,16.0,48.0,44.62,33.92
2016,10,7,7,45,0.0,62.0,3.2,16.5,62.0,57.18,45.11
2016,10,7,8,0,0.0,76.0,3.2,17.0,76.0,69.59,55.95
2016,10,7,8,15,56.5,124.0,3.2,17.0,147.0,103.68,85.63
2016,10,7,8,30,113.0,172.0,3.2,17.0,218.0,135.27,105.26
2016,10,7,8,45,56.5,137.0,3.25,17.5,160.0,122.56,94.31
2016,10,7,9,0,0.0,102.0,3.3,18.0,102.0,94.01,72.64
2016,10,7,9,15,0.0,112.0,3.3,18.0,112.0,103.12,79.94
2016,10,7,9,30,0.0,122.0,3.3,18.0,122.0,112.27,87.18
2016,10,7,9,45,0.0,136.0,3.3,18.5,136.0,124.98,97.1
2016,10,7,10,0,0.0,150.0,3.3,19.0,150.0,137.76,106.98
2016,10,7,10,15,2.0,167.0,3.3,19.0,168.5,154.07,119.82
2016,10,7,10,30,4.0,184.0,3.3,19.0,187.0,170.69,132.86
2016,10,7,10,45,3.0,176.0,3.3,19.5,178.5,163.76,126.91
2016,10,7,11,0,2.0,168.0,3.3,20.0,170.0,156.53,120.81
2016,10,7,11,15,3.0,170.5,3.3,20.0,173.0,159.8,123.32
2016,10,7,11,30,4.0,173.0,3.3,20.0,176.0,163.13,125.91
2016,10,7,11,45,10.0,215.0,3.3,20.5,222.5,206.23,159.61
2016,10,7,12,0,16.0,257.0,3.3,21.0,269.0,250.17,193.46
2016,10,7,12,15,9.0,212.0,3.25,21.0,219.0,204.44,157.71
2016,10,7,12,30,2.0,167.0,3.2,21.0,169.0,157.73,121.0
2016,10,7,12,45,11.5,217.5,3.2,21.5,226.5,213.02,164.5
2016,10,7,13,0,21.0,268.0,3.2,22.0,284.0,269.78,208.28
2016,10,7,13,15,18.5,255.5,3.15,22.0,269.0,257.08,198.49
2016,10,7,13,30,16.0,243.0,3.1,22.0,254.0,244.13,188.68
2016,10,7,13,45,23.0,249.5,3.05,22.0,265.0,257.39,199.45
2016,10,7,14,0,30.0,256.0,3.0,22.0,276.0,280.51,217.79
2016,10,7,14,15,23.5,235.0,2.9,22.0,250.0,246.08,191.28
2016,10,7,14,30,17.0,214.0,2.8,22.0,224.0,220.85,171.86
2016,10,7,14,45,15.5,200.0,2.75,22.0,209.0,206.65,161.13
2016,10,7,15,0,14.0,186.0,2.7,22.0,194.0,192.39,150.28
2016,10,7,15,15,7.0,147.0,2.65,22.0,151.0,147.38,114.64
2016,10,7,15,30,0.0,108.0,2.6,22.0,108.0,102.68,78.71
2016,10,7,15,45,0.0,95.0,2.55,22.0,95.0,90.11,68.74
2016,10,7,16,0,0.0,82.0,2.5,22.0,82.0,77.49,58.58
2016,10,7,16,15,0.0,69.5,2.45,21.5,69.5,65.34,48.77
2016,10,7,16,30,0.0,57.0,2.4,21.0,57.0,53.15,38.73
2016,10,7,16,45,0.0,44.0,2.35,21.0,44.0,40.88,28.39
2016,10,7,17,0,0.0,31.0,2.3,21.0,31.0,28.78,18.06
2016,10,7,17,15,0.0,20.5,2.25,20.5,20.5,19.01,9.58
2016,10,7,17,30,0.0,10.0,2.2,20.0,10.0,9.26,0.0
2016,10,7,17,45,0.0,5.0,2.2,20.0,5.0,4.77,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,3.0,4.1,18.5,3.0,2.77,0.0
2016,10,8,7,0,0.0,6.0,4.2,19.0,6.0,5.55,0.0
2016,10,8,7,15,0.0,10.0,4.3,19.0,10.0,9.26,2.39
2016,10,8,7,30,0.0,14.0,4.4,19.0,14.0,12.97,5.74
2016,10,8,7,45,0.0,18.5,4.55,19.0,18.5,17.15,9.48
2016,10,8,8,0,0.0,23.0,4.7,19.0,23.0,21.33,13.18
2016,10,8,8,15,0.0,26.5,4.9,19.0,26.5,24.59,16.02
2016,10,8,8,30,0.0,30.0,5.1,19.0,30.0,27.85,17.76
2016,10,8,8,45,0.0,40.0,5.35,19.0,40.0,37.16,25.48
2016,10,8,9,0,0.0,50.0,5.6,19.0,50.0,46.49,33.15
2016,10,8,9,15,0.0,45.5,5.8,19.0,45.5,42.3,29.57
2016,10,8,9,30,0.0,41.0,6.0,19.0,41.0,38.12,26.02
2016,10,8,9,45,0.0,30.5,6.25,19.5,30.5,28.36,17.82
2016,10,8,10,0,0.0,20.0,6.5,20.0,20.0,18.59,9.69
2016,10,8,10,15,0.0,20.5,6.6,20.0,20.5,19.06,10.05
2016,10,8,10,30,0.0,21.0,6.7,20.0,21.0,19.53,10.41
2016,10,8,10,45,0.0,24.0,6.85,20.0,24.0,22.33,12.68
2016,10,8,11,0,0.0,27.0,7.0,20.0,27.0,25.13,14.95
2016,10,8,11,15,0.0,27.5,6.95,20.0,27.5,25.6,15.32
2016,10,8,11,30,0.0,28.0,6.9,20.0,28.0,26.07,15.69
2016,10,8,11,45,0.0,32.0,6.9,20.0,32.0,29.8,18.73
2016,10,8,12,0,0.0,36.0,6.9,20.0,36.0,33.53,21.77
2016,10,8,12,15,0.0,30.5,6.8,20.0,30.5,28.41,17.58
2016,10,8,12,30,0.0,25.0,6.7,20.0,25.0,23.28,13.4
2016,10,8,12,45,0.0,27.5,6.6,20.0,27.5,25.61,15.31
2016,10,8,13,0,0.0,30.0,6.5,20.0,30.0,27.93,17.23
2016,10,8,13,15,0.0,34.5,6.4,19.5,34.5,32.12,20.73
2016,10,8,13,30,0.0,39.0,6.3,19.0,39.0,36.31,24.25
2016,10,8,13,45,0.0,48.5,6.25,19.0,48.5,45.16,31.56
2016,10,8,14,0,0.0,58.0,6.2,19.0,58.0,54.01,38.89
2016,10,8,14,15,0.0,35.5,6.2,19.0,35.5,33.02,21.67
2016,10,8,14,30,0.0,13.0,6.2,19.0,13.0,12.08,4.37
2016,10,8,14,45,0.0,21.0,6.2,19.0,21.0,19.51,10.58
2016,10,8,15,0,0.0,29.0,6.2,19.0,29.0,26.94,16.82
2016,10,8,15,15,0.0,18.0,6.2,18.5,18.0,16.71,8.35
2016,10,8,15,30,0.0,7.0,6.2,18.0,7.0,6.49,0.0
2016,10,8,15,45,0.0,6.5,6.2,18.0,6.5,6.02,0.0
2016,10,8,16,0,0.0,6.0,6.2,18.0,6.0,5.56,0.0
2016,10,8,16,15,0.0,5.0,6.15,18.0,5.0,4.63,0.0
2016,10,8,16,30,0.0,4.0,6.1,18.0,4.0,3.7,0.0
2016,10,8,16,45,0.0,3.0,6.1,18.0,3.0,2.78,0.0
2016,10,8,17,0,0.0,2.0,6.1,18.0,2.0,1.85,0.0
2016,10,8,17,15,0.0,1.0,6.1,17.5,1.0,0.92,0.0
2016,10,8,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,256.0,15.0,4.0,10.5,45.0,12.29,1.25
2016,10,9,7,0,512.0,30.0,4.1,11.0,90.0,25.35,16.28
2016,10,9,7,15,598.0,36.5,4.25,11.0,141.0,29.54,20.71
2016,10,9,7,30,684.0,43.0,4.4,11.0,192.0,33.68,24.75
2016,10,9,7,45,734.5,47.5,4.55,11.5,245.0,35.91,26.86
2016,10,9,8,0,785.0,52.0,4.7,12.0,298.0,38.13,28.83
2016,10,9,8,15,818.5,55.0,4.75,12.5,349.5,44.98,34.87
2016,10,9,8,30,852.0,58.0,4.8,13.0,401.0,67.07,37.17
2016,10,9,8,45,874.0,61.0,4.9,13.5,449.5,119.58,61.87
2016,10,9,9,0,896.0,64.0,5.0,14.0,498.0,173.83,100.72
2016,10,9,9,15,912.0,66.0,5.0,14.5,540.5,227.68,146.02
2016,10,9,9,30,928.0,68.0,5.0,15.0,583.0,282.15,194.71
2016,10,9,9,45,940.5,69.0,5.05,15.5,620.0,335.16,243.11
2016,10,9,10,0,953.0,70.0,5.1,16.0,657.0,387.94,290.96
2016,10,9,10,15,960.5,71.0,5.05,16.5,686.5,438.31,335.94
2016,10,9,10,30,968.0,72.0,5.0,17.0,716.0,487.53,378.76
2016,10,9,10,45,973.5,72.0,5.0,17.5,737.5,533.48,417.92
2016,10,9,11,0,979.0,72.0,5.0,18.0,759.0,577.64,454.56
2016,10,9,11,15,982.0,72.5,4.95,18.0,773.0,618.88,488.74
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,657.75,520.32
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.0,692.18,546.87
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,723.78,570.7
2016,10,9,12,15,987.0,72.0,4.7,19.0,796.0,751.22,590.89
2016,10,9,12,30,986.0,72.0,4.6,19.0,793.0,775.48,608.09
2016,10,9,12,45,983.0,72.0,4.6,19.5,782.0,794.99,621.21
2016,10,9,13,0,980.0,72.0,4.6,20.0,771.0,811.08,631.92
2016,10,9,13,15,975.0,71.0,4.55,20.0,752.0,821.1,639.3
2016,10,9,13,30,970.0,70.0,4.5,20.0,733.0,827.54,644.29
2016,10,9,13,45,963.0,69.0,4.5,20.0,706.0,828.87,646.1
2016,10,9,14,0,956.0,68.0,4.5,20.0,679.0,826.66,645.55
2016,10,9,14,15,946.0,66.5,4.45,20.0,645.0,818.05,640.26
2016,10,9,14,30,936.0,65.0,4.4,20.0,611.0,806.06,632.68
2016,10,9,14,45,922.5,63.5,4.35,20.0,571.0,788.14,620.91
2016,10,9,15,0,909.0,62.0,4.3,20.0,531.0,767.2,607.11
2016,10,9,15,15,889.5,60.0,4.15,19.5,485.5,738.39,588.22
2016,10,9,15,30,870.0,58.0,4.0,19.0,440.0,707.19,567.35
2016,10,9,15,45,842.0,55.5,3.9,18.5,390.0,667.3,539.67
2016,10,9,16,0,814.0,53.0,3.8,18.0,340.0,626.08,510.25
2016,10,9,16,15,773.0,49.5,3.6,17.5,288.0,579.41,474.6
2016,10,9,16,30,732.0,46.0,3.4,17.0,236.0,527.28,432.33
2016,10,9,16,45,664.5,40.5,3.2,16.5,184.0,457.6,374.0
2016,10,9,17,0,597.0,35.0,3.0,16.0,132.0,390.74,315.13
2016,10,9,17,15,476.5,27.0,2.85,15.0,86.0,297.64,230.46
2016,10,9,17,30,356.0,19.0,2.7,14.0,40.0,203.57,51.06
2016,10,9,17,45,178.0,9.5,2.6,13.5,20.0,85.04,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,239.5,15.5,1.95,7.5,43.0,11.86,0.24
2016,10,10,7,0,479.0,31.0,2.2,8.0,86.0,26.49,17.45
2016,10,10,7,15,567.5,38.5,2.35,8.5,136.5,31.55,22.74
2016,10,10,7,30,656.0,46.0,2.5,9.0,187.0,36.5,27.54
2016,10,10,7,45,708.5,51.0,2.65,10.0,239.5,39.01,29.86
