Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,8,15,649.0,61.5,1.65,15.5,246.5,43.0,32.76
2016,10,30,8,30,696.0,67.0,1.6,16.0,293.0,45.43,34.84
2016,10,30,8,45,557.5,102.5,1.6,17.0,300.5,82.38,56.36
2016,10,30,9,0,419.0,138.0,1.6,18.0,308.0,131.63,88.79
2016,10,30,9,15,612.5,109.0,1.7,19.0,384.5,157.7,97.99
2016,10,30,9,30,806.0,80.0,1.8,20.0,461.0,205.17,128.1
2016,10,30,9,45,825.0,81.5,1.95,21.0,496.0,252.51,168.11
2016,10,30,10,0,844.0,83.0,2.1,22.0,531.0,300.46,209.37
2016,10,30,10,15,546.5,171.0,2.25,22.5,467.0,319.47,235.41
2016,10,30,10,30,249.0,259.0,2.4,23.0,403.0,315.03,239.18
2016,10,30,10,45,393.0,230.5,2.55,24.0,466.5,363.96,275.54
2016,10,30,11,0,537.0,202.0,2.7,25.0,530.0,422.17,319.33
2016,10,30,11,15,532.0,208.5,2.75,25.0,539.5,449.61,341.65
2016,10,30,11,30,527.0,215.0,2.8,25.0,549.0,475.47,362.48
2016,10,30,11,45,497.5,228.5,2.85,25.5,545.5,492.73,375.67
2016,10,30,12,0,468.0,242.0,2.9,26.0,542.0,507.06,386.31
2016,10,30,12,15,442.5,249.0,2.95,26.0,532.0,514.92,392.83
2016,10,30,12,30,417.0,256.0,3.0,26.0,522.0,515.55,393.98
2016,10,30,12,45,418.5,250.5,3.05,26.0,513.5,528.6,404.47
2016,10,30,13,0,420.0,245.0,3.1,26.0,505.0,535.36,410.35
2016,10,30,13,15,416.0,237.5,3.05,26.0,488.5,534.79,410.63
2016,10,30,13,30,412.0,230.0,3.0,26.0,472.0,524.7,404.11
2016,10,30,13,45,336.5,233.5,2.95,26.0,425.0,482.46,372.52
2016,10,30,14,0,261.0,237.0,2.9,26.0,378.0,438.72,339.5
2016,10,30,14,15,385.0,197.0,2.7,25.5,391.0,483.75,376.93
2016,10,30,14,30,509.0,157.0,2.5,25.0,404.0,536.15,418.77
2016,10,30,14,45,579.0,126.0,2.4,25.0,385.0,552.01,431.97
2016,10,30,15,0,649.0,95.0,2.3,25.0,366.0,559.49,439.08
2016,10,30,15,15,679.0,81.5,2.1,24.5,338.5,555.39,437.02
2016,10,30,15,30,709.0,68.0,1.9,24.0,311.0,544.4,429.46
2016,10,30,15,45,667.5,63.0,1.75,23.5,265.0,502.59,397.56
2016,10,30,16,0,626.0,58.0,1.6,23.0,219.0,457.52,362.2
2016,10,30,16,15,559.5,51.0,1.5,22.0,172.5,396.24,313.61
2016,10,30,16,30,493.0,44.0,1.4,21.0,126.0,337.16,264.49
2016,10,30,16,45,383.0,33.5,1.35,20.0,84.0,255.58,194.73
2016,10,30,17,0,273.0,23.0,1.3,19.0,42.0,174.2,92.21
2016,10,30,17,15,136.5,11.5,1.3,18.5,21.0,68.38,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,43.0,9.0,1.6,12.5,11.0,8.58,0.0
2016,10,31,7,0,86.0,18.0,1.7,13.0,22.0,14.26,0.0
2016,10,31,7,15,187.0,35.5,1.95,13.5,58.5,27.85,17.1
2016,10,31,7,30,288.0,53.0,2.2,14.0,95.0,40.95,30.09
2016,10,31,7,45,362.0,66.0,2.5,15.0,138.5,49.95,38.49
2016,10,31,8,0,436.0,79.0,2.8,16.0,182.0,58.63,46.33
2016,10,31,8,15,488.0,88.0,2.85,16.5,226.5,63.92,51.06
2016,10,31,8,30,540.0,97.0,2.9,17.0,271.0,70.14,56.42
2016,10,31,8,45,581.5,103.0,2.95,17.5,314.5,81.56,56.56
2016,10,31,9,0,623.0,109.0,3.0,18.0,358.0,122.34,74.41
2016,10,31,9,15,650.0,114.0,2.9,18.5,397.0,164.51,102.47
2016,10,31,9,30,677.0,119.0,2.8,19.0,436.0,208.92,137.17
2016,10,31,9,45,699.5,121.5,2.7,19.5,470.0,252.18,173.49
2016,10,31,10,0,722.0,124.0,2.6,20.0,504.0,296.67,211.62
2016,10,31,10,15,735.5,127.0,2.5,20.0,531.5,339.73,249.27
2016,10,31,10,30,749.0,130.0,2.4,20.0,559.0,382.7,286.35
2016,10,31,10,45,755.5,133.0,2.3,20.5,578.5,422.54,319.79
2016,10,31,11,0,762.0,136.0,2.2,21.0,598.0,461.3,351.43
2016,10,31,11,15,449.5,216.5,2.1,21.0,490.5,415.32,319.61
2016,10,31,11,30,137.0,297.0,2.0,21.0,383.0,344.71,266.2
2016,10,31,11,45,278.0,276.5,1.9,21.5,453.0,413.11,318.89
2016,10,31,12,0,419.0,256.0,1.8,22.0,523.0,486.99,374.38
2016,10,31,12,15,587.0,200.5,1.7,22.0,572.5,553.51,425.09
2016,10,31,12,30,755.0,145.0,1.6,22.0,622.0,623.51,477.69
2016,10,31,12,45,757.0,140.5,1.5,22.0,611.5,638.28,488.3
2016,10,31,13,0,759.0,136.0,1.4,22.0,601.0,650.41,497.3
2016,10,31,13,15,749.5,134.5,1.4,22.0,582.0,655.27,501.67
2016,10,31,13,30,740.0,133.0,1.4,22.0,563.0,657.22,504.01
2016,10,31,13,45,708.5,137.0,1.4,22.0,534.0,647.1,497.45
2016,10,31,14,0,677.0,141.0,1.4,22.0,505.0,634.09,488.87
2016,10,31,14,15,658.0,137.0,1.45,22.0,472.5,618.58,479.1
2016,10,31,14,30,639.0,133.0,1.5,22.0,440.0,600.59,467.39
2016,10,31,14,45,493.5,144.5,1.6,22.0,370.0,508.39,399.61
2016,10,31,15,0,348.0,156.0,1.7,22.0,300.0,411.94,326.78
2016,10,31,15,15,309.0,148.0,1.75,21.5,265.5,375.81,300.29
2016,10,31,15,30,270.0,140.0,1.8,21.0,231.0,340.28,273.16
2016,10,31,15,45,237.5,123.0,1.85,20.5,194.5,298.27,240.37
2016,10,31,16,0,205.0,106.0,1.9,20.0,158.0,256.95,207.12
2016,10,31,16,15,167.5,86.0,1.8,19.5,122.5,209.73,167.94
2016,10,31,16,30,130.0,66.0,1.7,19.0,87.0,163.89,128.91
2016,10,31,16,45,77.0,45.0,1.65,18.5,56.0,101.94,75.8
2016,10,31,17,0,24.0,24.0,1.6,18.0,25.0,39.25,14.35
2016,10,31,17,15,12.0,12.0,1.7,17.5,12.5,16.45,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,8.5,0.9,10.5,8.5,8.1,0.0
2016,11,1,7,0,0.0,17.0,1.0,11.0,17.0,15.45,0.0
2016,11,1,7,15,94.5,37.5,1.05,11.5,51.0,30.39,19.0
2016,11,1,7,30,189.0,58.0,1.1,12.0,85.0,46.08,34.79
2016,11,1,7,45,265.5,74.0,1.2,12.5,127.5,56.3,44.5
2016,11,1,8,0,342.0,90.0,1.3,13.0,170.0,67.17,54.47
2016,11,1,8,15,174.5,101.5,1.3,13.5,142.5,77.4,63.62
2016,11,1,8,30,7.0,113.0,1.3,14.0,115.0,98.32,81.94
2016,11,1,8,45,4.0,123.0,1.35,14.5,124.5,107.58,85.55
2016,11,1,9,0,1.0,133.0,1.4,15.0,134.0,117.54,93.48
2016,11,1,9,15,0.5,112.0,1.45,15.5,112.5,101.93,80.16
2016,11,1,9,30,0.0,91.0,1.5,16.0,91.0,84.31,65.25
2016,11,1,9,45,0.0,98.5,1.55,16.5,98.5,91.19,70.68
2016,11,1,10,0,0.0,106.0,1.6,17.0,106.0,98.08,76.05
2016,11,1,10,15,0.0,129.0,1.65,17.0,129.0,118.81,92.86
2016,11,1,10,30,0.0,152.0,1.7,17.0,152.0,139.64,109.58
2016,11,1,10,45,39.0,211.5,1.8,17.5,235.5,206.58,162.44
2016,11,1,11,0,78.0,271.0,1.9,18.0,319.0,278.67,218.42
2016,11,1,11,15,76.5,278.0,1.95,18.0,325.5,289.81,227.03
2016,11,1,11,30,75.0,285.0,2.0,18.0,332.0,300.73,235.68
2016,11,1,11,45,60.5,277.0,2.05,18.5,315.5,290.7,227.56
2016,11,1,12,0,46.0,269.0,2.1,19.0,299.0,279.24,218.34
2016,11,1,12,15,45.0,268.0,2.1,19.0,297.0,281.26,220.08
2016,11,1,12,30,44.0,267.0,2.1,19.0,295.0,283.08,221.64
2016,11,1,12,45,87.5,275.5,2.15,19.5,329.5,322.54,252.77
2016,11,1,13,0,131.0,284.0,2.2,20.0,364.0,369.95,289.54
2016,11,1,13,15,95.0,266.5,2.2,20.0,323.5,326.46,255.91
2016,11,1,13,30,59.0,249.0,2.2,20.0,283.0,287.63,225.76
2016,11,1,13,45,48.0,232.0,2.2,20.0,259.0,265.25,208.66
2016,11,1,14,0,37.0,215.0,2.2,20.0,235.0,242.29,190.9
2016,11,1,14,15,32.0,199.5,2.2,20.0,216.0,224.66,177.36
2016,11,1,14,30,27.0,184.0,2.2,20.0,197.0,198.36,156.8
2016,11,1,14,45,71.5,179.5,2.2,20.0,209.5,234.42,187.1
2016,11,1,15,0,116.0,175.0,2.2,20.0,222.0,271.0,217.38
2016,11,1,15,15,102.5,158.5,2.1,19.5,196.5,245.27,197.24
2016,11,1,15,30,89.0,142.0,2.0,19.0,171.0,210.42,169.63
2016,11,1,15,45,77.0,121.5,1.9,19.0,144.0,180.79,145.45
2016,11,1,16,0,65.0,101.0,1.8,19.0,117.0,151.17,120.8
2016,11,1,16,15,49.5,80.0,1.6,18.5,90.5,118.93,93.65
2016,11,1,16,30,34.0,59.0,1.4,18.0,64.0,86.69,66.08
2016,11,1,16,45,17.0,38.5,1.2,17.5,41.0,54.03,37.6
2016,11,1,17,0,0.0,18.0,1.0,17.0,18.0,16.84,1.61
2016,11,1,17,15,0.0,9.0,1.0,16.5,9.0,8.58,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,6,45,48.0,8.0,1.15,11.5,10.0,7.63,0.0
2016,11,2,7,0,96.0,16.0,1.2,12.0,20.0,15.25,0.0
2016,11,2,7,15,206.0,31.5,1.4,12.5,55.5,24.73,13.97
2016,11,2,7,30,316.0,47.0,1.6,13.0,91.0,36.33,26.07
2016,11,2,7,45,397.5,58.0,1.8,14.0,134.5,45.43,34.6
2016,11,2,8,0,479.0,69.0,2.0,15.0,178.0,52.45,41.02
2016,11,2,8,15,531.0,76.5,2.0,15.5,222.5,56.03,44.28
2016,11,2,8,30,583.0,84.0,2.0,16.0,267.0,59.57,47.35
2016,11,2,8,45,624.0,88.5,2.0,17.0,310.5,66.37,53.06
2016,11,2,9,0,665.0,93.0,2.0,18.0,354.0,107.8,62.12
2016,11,2,9,15,690.5,97.5,2.0,18.5,392.5,151.26,90.13
2016,11,2,9,30,716.0,102.0,2.0,19.0,431.0,196.67,125.26
2016,11,2,9,45,736.0,104.5,2.0,20.0,464.5,240.93,162.09
2016,11,2,10,0,756.0,107.0,2.0,21.0,498.0,286.07,200.49
2016,11,2,10,15,768.5,109.0,1.85,21.5,525.0,329.1,237.58
2016,11,2,10,30,781.0,111.0,1.7,22.0,552.0,374.84,275.96
2016,11,2,10,45,790.0,112.5,1.6,23.0,572.5,414.82,308.57
2016,11,2,11,0,799.0,114.0,1.5,24.0,593.0,453.79,339.29
2016,11,2,11,15,804.0,115.0,1.35,24.5,605.5,489.2,366.81
2016,11,2,11,30,809.0,116.0,1.2,25.0,618.0,522.91,392.07
2016,11,2,11,45,811.5,116.0,1.05,25.5,622.5,552.45,413.41
2016,11,2,12,0,814.0,116.0,0.9,26.0,627.0,579.8,432.36
2016,11,2,12,15,813.0,116.0,0.8,26.0,624.0,602.75,448.84
2016,11,2,12,30,812.0,116.0,0.7,26.0,621.0,623.09,463.08
2016,11,2,12,45,800.5,118.0,0.6,26.0,608.5,636.13,471.85
2016,11,2,13,0,789.0,120.0,0.5,26.0,596.0,646.09,478.33
2016,11,2,13,15,781.0,118.0,0.5,26.0,577.5,651.24,482.8
2016,11,2,13,30,773.0,116.0,0.5,26.0,559.0,655.14,486.37
2016,11,2,13,45,760.5,114.0,0.55,26.0,533.0,651.71,485.59
2016,11,2,14,0,748.0,112.0,0.6,26.0,507.0,645.41,482.85
2016,11,2,14,15,730.5,108.5,0.6,26.0,475.0,631.28,474.1
2016,11,2,14,30,713.0,105.0,0.6,26.0,443.0,614.52,463.49
2016,11,2,14,45,689.0,101.0,0.65,26.0,405.0,590.46,448.1
2016,11,2,15,0,665.0,97.0,0.7,26.0,367.0,564.3,430.89
2016,11,2,15,15,631.5,91.5,0.65,25.5,325.5,528.54,406.19
2016,11,2,15,30,598.0,86.0,0.6,25.0,284.0,491.54,379.92
2016,11,2,15,45,554.0,78.0,0.6,24.5,240.0,444.56,345.7
2016,11,2,16,0,510.0,70.0,0.6,24.0,196.0,397.56,310.05
2016,11,2,16,15,440.5,60.0,0.65,23.0,152.0,334.91,261.5
2016,11,2,16,30,371.0,50.0,0.7,22.0,108.0,274.65,212.47
2016,11,2,16,45,270.5,36.0,0.8,21.5,70.0,199.22,147.47
2016,11,2,17,0,170.0,22.0,0.9,21.0,32.0,120.08,32.58
2016,11,2,17,15,85.0,11.0,0.95,20.5,16.0,45.4,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,68.0,7.5,1.05,12.5,10.0,0.0,0.0
2016,11,3,7,0,136.0,15.0,1.1,13.0,20.0,14.3,0.0
2016,11,3,7,15,262.0,27.5,1.3,13.5,56.0,22.22,11.51
2016,11,3,7,30,388.0,40.0,1.5,14.0,92.0,31.64,21.83
2016,11,3,7,45,462.0,49.0,1.75,15.0,135.5,37.36,27.34
2016,11,3,8,0,536.0,58.0,2.0,16.0,179.0,42.9,32.42
2016,11,3,8,15,586.0,64.5,2.0,16.5,223.5,46.08,35.31
2016,11,3,8,30,636.0,71.0,2.0,17.0,268.0,49.2,38.02
2016,11,3,8,45,522.0,102.0,2.0,17.5,280.0,74.53,60.11
2016,11,3,9,0,408.0,133.0,2.0,18.0,292.0,121.54,82.54
2016,11,3,9,15,576.5,111.0,2.15,19.0,360.5,147.51,91.93
2016,11,3,9,30,745.0,89.0,2.3,20.0,429.0,192.45,120.19
2016,11,3,9,45,756.5,94.0,2.5,21.0,461.0,237.86,158.31
2016,11,3,10,0,768.0,99.0,2.7,22.0,493.0,283.34,197.47
2016,11,3,10,15,780.5,101.0,2.7,22.5,520.0,326.32,234.89
2016,11,3,10,30,793.0,103.0,2.7,23.0,547.0,368.99,271.57
2016,11,3,10,45,801.5,104.0,2.75,23.5,567.0,408.66,305.35
2016,11,3,11,0,810.0,105.0,2.8,24.0,587.0,447.23,337.48
2016,11,3,11,15,815.5,106.0,2.75,24.0,599.5,483.11,367.31
2016,11,3,11,30,821.0,107.0,2.7,24.0,612.0,517.29,395.19
2016,11,3,11,45,823.5,107.0,2.7,24.5,617.0,547.04,418.54
2016,11,3,12,0,826.0,107.0,2.7,25.0,622.0,574.57,439.71
2016,11,3,12,15,825.0,106.5,2.65,25.0,619.0,597.18,457.59
2016,11,3,12,30,824.0,106.0,2.6,25.0,616.0,617.14,473.25
2016,11,3,12,45,697.5,146.0,2.55,25.5,572.0,597.31,457.43
2016,11,3,13,0,571.0,186.0,2.5,26.0,528.0,567.06,433.96
2016,11,3,13,15,609.0,167.0,2.45,26.0,522.0,586.91,449.92
2016,11,3,13,30,647.0,148.0,2.4,26.0,516.0,601.78,462.03
2016,11,3,13,45,433.0,190.5,2.4,26.0,432.5,505.07,389.46
2016,11,3,14,0,219.0,233.0,2.4,26.0,349.0,393.33,304.12
2016,11,3,14,15,365.5,191.0,2.3,26.0,369.0,458.01,356.26
2016,11,3,14,30,512.0,149.0,2.2,26.0,389.0,521.04,405.42
2016,11,3,14,45,330.0,160.0,2.15,26.0,310.0,401.45,314.15
2016,11,3,15,0,148.0,171.0,2.1,26.0,231.0,286.55,224.34
2016,11,3,15,15,138.0,153.5,1.9,25.5,204.5,261.37,205.71
2016,11,3,15,30,128.0,136.0,1.7,25.0,178.0,235.9,186.13
2016,11,3,15,45,116.0,116.0,1.5,24.5,150.0,205.78,162.41
2016,11,3,16,0,104.0,96.0,1.3,24.0,122.0,175.48,137.97
2016,11,3,16,15,85.0,76.0,1.25,23.0,94.0,141.26,109.96
2016,11,3,16,30,66.0,56.0,1.2,22.0,66.0,107.23,81.38
2016,11,3,16,45,33.0,37.0,1.15,21.0,42.0,60.53,41.54
2016,11,3,17,0,0.0,18.0,1.1,20.0,18.0,17.44,0.0
2016,11,3,17,15,0.0,9.0,1.1,19.5,9.0,8.58,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,65.5,7.0,3.7,13.0,9.5,0.0,0.0
2016,11,4,7,0,131.0,14.0,3.6,13.0,19.0,13.34,0.0
2016,11,4,7,15,264.5,27.0,3.65,13.0,55.5,21.92,10.77
2016,11,4,7,30,398.0,40.0,3.7,13.0,92.0,31.87,22.01
2016,11,4,7,45,499.0,46.5,3.8,13.5,139.0,35.36,25.68
2016,11,4,8,0,600.0,53.0,3.9,14.0,186.0,38.9,29.1
2016,11,4,8,15,651.5,58.5,4.0,14.5,232.5,41.48,31.48
2016,11,4,8,30,703.0,64.0,4.1,15.0,279.0,48.42,37.63
2016,11,4,8,45,748.0,65.5,4.25,15.5,325.0,49.46,38.43
2016,11,4,9,0,793.0,67.0,4.4,16.0,371.0,94.27,48.72
2016,11,4,9,15,817.0,69.5,4.35,16.0,411.5,141.66,78.35
2016,11,4,9,30,841.0,72.0,4.3,16.0,452.0,190.62,116.74
2016,11,4,9,45,869.0,70.0,4.3,16.5,489.0,242.51,160.88
2016,11,4,10,0,897.0,68.0,4.3,17.0,526.0,290.71,203.59
2016,11,4,10,15,908.5,69.5,4.2,17.0,554.0,337.91,246.65
2016,11,4,10,30,920.0,71.0,4.1,17.0,582.0,384.38,288.69
2016,11,4,10,45,929.0,71.5,4.05,17.5,603.5,428.02,327.25
2016,11,4,11,0,938.0,72.0,4.0,18.0,625.0,470.26,363.71
2016,11,4,11,15,942.5,72.5,3.95,18.0,638.5,508.79,397.11
2016,11,4,11,30,947.0,73.0,3.9,18.0,652.0,545.19,428.07
2016,11,4,11,45,950.5,72.5,3.85,18.5,657.5,577.79,454.61
2016,11,4,12,0,954.0,72.0,3.8,19.0,663.0,607.83,478.55
2016,11,4,12,15,953.0,72.0,3.7,19.0,660.0,633.07,499.12
2016,11,4,12,30,952.0,72.0,3.6,19.0,657.0,655.29,517.06
2016,11,4,12,45,951.5,70.0,3.55,19.5,646.0,672.63,530.3
2016,11,4,13,0,951.0,68.0,3.5,20.0,635.0,686.75,540.94
2016,11,4,13,15,945.0,67.5,3.4,20.0,616.0,695.65,548.36
2016,11,4,13,30,939.0,67.0,3.3,20.0,597.0,701.2,553.23
2016,11,4,13,45,931.0,65.0,3.25,20.0,570.5,700.38,553.27
2016,11,4,14,0,923.0,63.0,3.2,20.0,544.0,696.22,550.97
2016,11,4,14,15,909.5,61.5,3.1,19.5,510.5,685.7,544.92
2016,11,4,14,30,896.0,60.0,3.0,19.0,477.0,672.09,536.65
2016,11,4,14,45,878.0,58.0,2.95,19.0,438.0,652.02,522.59
2016,11,4,15,0,860.0,56.0,2.9,19.0,399.0,629.32,506.0
2016,11,4,15,15,832.5,53.5,2.7,18.5,355.0,597.64,482.48
2016,11,4,15,30,805.0,51.0,2.5,18.0,311.0,564.22,456.89
2016,11,4,15,45,763.5,47.5,2.35,18.0,263.5,524.29,424.47
2016,11,4,16,0,722.0,44.0,2.2,18.0,216.0,479.23,386.86
2016,11,4,16,15,656.0,38.5,1.95,17.0,168.5,418.41,336.29
2016,11,4,16,30,590.0,33.0,1.7,16.0,121.0,359.46,284.67
2016,11,4,16,45,469.5,25.0,1.5,15.0,78.5,274.57,205.87
2016,11,4,17,0,349.0,17.0,1.3,14.0,36.0,186.67,3.05
2016,11,4,17,15,174.5,8.5,1.3,13.5,18.0,78.73,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,113.0,6.5,1.4,4.5,10.0,0.0,0.0
2016,11,5,7,0,226.0,13.0,1.5,5.0,20.0,12.39,0.0
2016,11,5,7,15,373.5,23.0,1.6,5.5,59.5,19.98,9.18
2016,11,5,7,30,521.0,33.0,1.7,6.0,99.0,28.01,19.25
2016,11,5,7,45,599.5,39.5,1.85,7.0,146.5,32.24,23.6
2016,11,5,8,0,678.0,46.0,2.0,8.0,194.0,36.44,27.62
2016,11,5,8,15,726.0,50.5,1.95,8.5,241.5,38.71,29.79
2016,11,5,8,30,774.0,55.0,1.9,9.0,289.0,41.01,31.86
2016,11,5,8,45,805.5,58.0,1.85,10.0,334.0,42.02,32.62
2016,11,5,9,0,837.0,61.0,1.8,11.0,379.0,89.19,44.9
2016,11,5,9,15,858.5,63.5,1.65,11.5,420.0,143.6,79.66
2016,11,5,9,30,880.0,66.0,1.5,12.0,461.0,193.81,118.73
2016,11,5,9,45,896.0,67.5,1.4,13.0,496.0,242.98,160.71
2016,11,5,10,0,912.0,69.0,1.3,14.0,531.0,292.25,203.96
2016,11,5,10,15,922.5,70.5,1.1,14.0,559.0,339.77,246.42
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,386.44,287.28
2016,11,5,10,45,939.5,73.0,0.75,14.5,607.5,430.06,324.13
2016,11,5,11,0,946.0,74.0,0.6,15.0,628.0,472.07,358.22
2016,11,5,11,15,950.0,74.5,0.5,15.5,641.0,510.64,388.71
2016,11,5,11,30,954.0,75.0,0.4,16.0,654.0,547.04,416.36
2016,11,5,11,45,955.5,75.0,0.3,16.5,659.0,579.28,439.98
2016,11,5,12,0,957.0,75.0,0.2,17.0,664.0,608.86,460.89
2016,11,5,12,15,955.5,75.0,0.25,17.0,660.5,633.91,480.67
2016,11,5,12,30,954.0,75.0,0.3,17.0,657.0,655.93,498.1
2016,11,5,12,45,951.5,74.0,0.35,17.0,645.5,673.16,512.05
2016,11,5,13,0,949.0,73.0,0.4,17.0,634.0,687.15,523.67
2016,11,5,13,15,942.0,72.0,0.45,17.0,614.5,694.94,530.92
2016,11,5,13,30,935.0,71.0,0.5,17.0,595.0,699.35,535.84
2016,11,5,13,45,924.5,70.0,0.55,17.5,568.0,698.09,535.77
2016,11,5,14,0,914.0,69.0,0.6,18.0,541.0,693.53,533.33
2016,11,5,14,15,899.5,67.5,0.6,18.0,507.5,682.55,526.73
2016,11,5,14,30,885.0,66.0,0.6,18.0,474.0,668.53,517.89
2016,11,5,14,45,864.0,64.0,0.6,18.0,434.5,646.81,503.38
2016,11,5,15,0,843.0,62.0,0.6,18.0,395.0,627.09,489.87
2016,11,5,15,15,814.0,59.0,0.55,17.5,350.5,594.38,466.91
2016,11,5,15,30,785.0,56.0,0.5,17.0,306.0,559.85,441.91
2016,11,5,15,45,740.5,52.0,0.5,17.0,259.0,513.53,406.77
2016,11,5,16,0,696.0,48.0,0.5,17.0,212.0,466.78,369.77
2016,11,5,16,15,627.0,42.0,0.55,16.0,164.5,404.6,320.63
2016,11,5,16,30,558.0,36.0,0.6,15.0,117.0,344.26,269.88
2016,11,5,16,45,433.5,26.5,0.65,14.5,75.0,257.16,189.76
2016,11,5,17,0,309.0,17.0,0.7,14.0,33.0,166.99,0.0
2016,11,5,17,15,154.5,8.5,0.75,13.5,16.5,70.19,0.0
2016,11,5,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,118.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,11,6,7,0,237.0,12.0,1.7,4.0,18.0,11.44,0.0
2016,11,6,7,15,387.5,21.5,1.85,4.5,57.5,18.58,7.49
2016,11,6,7,30,538.0,31.0,2.0,5.0,97.0,26.17,17.62
2016,11,6,7,45,619.5,36.5,2.2,6.0,144.5,29.57,21.23
2016,11,6,8,0,701.0,42.0,2.4,7.0,192.0,32.99,24.56
2016,11,6,8,15,748.5,46.0,2.25,7.5,240.0,35.0,26.51
2016,11,6,8,30,796.0,50.0,2.1,8.0,288.0,37.04,28.36
2016,11,6,8,45,828.5,52.5,1.95,9.0,333.5,43.31,33.93
2016,11,6,9,0,861.0,55.0,1.8,10.0,379.0,88.39,44.74
2016,11,6,9,15,882.0,57.0,1.85,11.0,420.0,137.98,74.45
2016,11,6,9,30,903.0,59.0,1.9,12.0,461.0,188.61,113.51
2016,11,6,9,45,919.5,60.0,2.0,13.5,496.0,238.31,155.85
2016,11,6,10,0,936.0,61.0,2.1,15.0,531.0,288.13,199.67
2016,11,6,10,15,946.0,62.0,2.05,15.5,559.0,335.92,242.74
2016,11,6,10,30,956.0,63.0,2.0,16.0,587.0,382.76,284.41
2016,11,6,10,45,962.5,64.0,2.0,16.5,608.0,427.12,323.31
2016,11,6,11,0,969.0,65.0,2.0,17.0,629.0,469.81,359.83
2016,11,6,11,15,973.0,65.5,1.95,17.5,642.0,509.03,392.5
2016,11,6,11,30,977.0,66.0,1.9,18.0,655.0,546.01,422.46
2016,11,6,11,45,977.5,66.5,1.85,18.5,659.5,578.76,448.38
2016,11,6,12,0,978.0,67.0,1.8,19.0,664.0,608.74,471.51
2016,11,6,12,15,977.0,66.5,1.75,19.0,661.0,633.96,491.5
2016,11,6,12,30,976.0,66.0,1.7,19.0,658.0,656.07,508.85
2016,11,6,12,45,972.0,66.0,1.7,19.0,646.0,673.69,522.98
2016,11,6,13,0,968.0,66.0,1.7,19.0,634.0,688.0,534.56
2016,11,6,13,15,961.5,65.0,1.65,19.0,614.5,696.24,541.32
2016,11,6,13,30,955.0,64.0,1.6,19.0,595.0,701.05,545.55
2016,11,6,13,45,945.5,63.0,1.55,19.5,568.0,700.49,544.8
2016,11,6,14,0,936.0,62.0,1.5,20.0,541.0,696.56,541.5
2016,11,6,14,15,922.0,60.5,1.45,19.5,507.5,685.81,535.49
2016,11,6,14,30,908.0,59.0,1.4,19.0,474.0,671.95,527.25
2016,11,6,14,45,888.0,57.0,1.4,19.0,434.5,650.65,512.68
2016,11,6,15,0,868.0,55.0,1.4,19.0,395.0,626.74,495.88
2016,11,6,15,15,839.5,52.5,1.25,18.5,350.5,594.58,472.25
2016,11,6,15,30,811.0,50.0,1.1,18.0,306.0,560.7,446.58
2016,11,6,15,45,768.0,46.5,1.0,18.0,258.5,520.08,414.22
2016,11,6,16,0,725.0,43.0,0.9,18.0,211.0,474.45,376.81
2016,11,6,16,15,656.0,37.5,0.9,17.0,163.5,412.52,327.01
2016,11,6,16,30,587.0,32.0,0.9,16.0,116.0,352.63,275.77
2016,11,6,16,45,459.0,24.0,0.95,15.0,73.5,265.32,193.64
2016,11,6,17,0,331.0,16.0,1.0,14.0,31.0,173.92,0.0
2016,11,6,17,15,165.5,8.0,1.0,13.5,15.5,73.66,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,90.0,5.5,1.95,4.5,7.5,0.0,0.0
2016,11,7,7,0,180.0,11.0,2.1,5.0,15.0,10.48,0.0
2016,11,7,7,15,331.5,21.0,2.25,5.5,52.0,18.19,6.3
2016,11,7,7,30,483.0,31.0,2.4,6.0,89.0,26.29,17.54
2016,11,7,7,45,565.0,37.5,2.55,7.0,135.0,30.59,22.02
2016,11,7,8,0,647.0,44.0,2.7,8.0,181.0,34.85,26.13
2016,11,7,8,15,696.5,48.5,2.75,8.5,227.5,37.19,28.37
2016,11,7,8,30,746.0,53.0,2.8,9.0,274.0,39.54,30.51
2016,11,7,8,45,778.5,56.0,2.85,10.0,318.0,40.6,31.33
2016,11,7,9,0,811.0,59.0,2.9,11.0,362.0,80.96,40.79
2016,11,7,9,15,833.5,61.5,2.9,11.5,401.5,133.85,73.37
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,182.68,110.86
2016,11,7,9,45,872.5,66.0,2.9,12.5,475.5,230.95,152.43
2016,11,7,10,0,889.0,68.0,2.9,13.0,510.0,279.44,195.94
2016,11,7,10,15,900.0,69.0,2.8,13.5,538.0,325.43,237.86
2016,11,7,10,30,911.0,70.0,2.7,14.0,566.0,370.64,278.62
2016,11,7,10,45,918.5,71.0,2.65,14.5,586.5,413.56,316.78
2016,11,7,11,0,926.0,72.0,2.6,15.0,607.0,454.99,352.75
2016,11,7,11,15,931.0,72.5,2.55,15.0,620.5,493.14,385.9
2016,11,7,11,30,936.0,73.0,2.5,15.0,634.0,529.24,416.63
2016,11,7,11,45,938.0,73.5,2.45,15.5,639.0,561.56,442.92
2016,11,7,12,0,940.0,74.0,2.4,16.0,644.0,591.32,466.57
2016,11,7,12,15,939.5,73.5,2.35,16.0,641.5,615.96,486.73
2016,11,7,12,30,939.0,73.0,2.3,16.0,639.0,637.64,504.32
2016,11,7,12,45,936.5,72.5,2.3,16.5,628.0,655.07,517.75
2016,11,7,13,0,934.0,72.0,2.3,17.0,617.0,669.33,528.62
2016,11,7,13,15,928.0,71.0,2.25,17.0,598.0,677.6,535.66
2016,11,7,13,30,922.0,70.0,2.2,17.0,579.0,682.58,540.22
2016,11,7,13,45,912.5,69.0,2.2,17.5,553.0,681.98,539.89
2016,11,7,14,0,903.0,68.0,2.2,18.0,527.0,678.15,537.15
2016,11,7,14,15,889.0,66.0,2.15,17.5,494.0,667.06,530.75
2016,11,7,14,30,875.0,64.0,2.1,17.0,461.0,652.95,521.99
2016,11,7,14,45,854.5,62.0,2.1,17.0,422.0,631.82,507.04
2016,11,7,15,0,834.0,60.0,2.1,17.0,383.0,612.65,493.1
2016,11,7,15,15,804.5,57.0,1.9,16.5,339.5,580.03,468.5
2016,11,7,15,30,775.0,54.0,1.7,16.0,296.0,545.66,441.84
2016,11,7,15,45,730.0,50.0,1.5,15.5,249.5,499.67,405.13
2016,11,7,16,0,685.0,46.0,1.3,15.0,203.0,453.32,366.67
2016,11,7,16,15,613.0,40.0,1.2,14.0,156.0,390.48,314.5
2016,11,7,16,30,541.0,34.0,1.1,13.0,109.0,329.76,261.28
2016,11,7,16,45,407.0,25.0,1.05,12.0,68.5,240.38,175.28
2016,11,7,17,0,273.0,16.0,1.0,11.0,28.0,146.99,0.0
2016,11,7,17,15,136.5,8.0,1.0,10.5,14.0,61.72,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,89.0,5.0,1.0,4.5,7.0,0.0,0.0
2016,11,8,7,0,178.0,10.0,1.0,5.0,14.0,9.53,0.0
2016,11,8,7,15,335.0,20.0,1.1,6.0,50.5,17.3,4.69
2016,11,8,7,30,492.0,30.0,1.2,7.0,87.0,25.46,16.66
2016,11,8,7,45,465.5,45.0,1.3,8.0,119.0,34.73,25.64
2016,11,8,8,0,439.0,60.0,1.4,9.0,151.0,45.66,35.78
2016,11,8,8,15,481.0,68.5,1.5,9.5,190.0,50.42,40.25
2016,11,8,8,30,523.0,77.0,1.6,10.0,229.0,55.05,44.43
2016,11,8,8,45,488.0,97.0,1.7,11.0,257.0,68.5,56.32
2016,11,8,9,0,453.0,117.0,1.8,12.0,285.0,104.5,71.5
2016,11,8,9,15,586.0,100.5,1.85,12.5,341.5,130.26,80.65
2016,11,8,9,30,719.0,84.0,1.9,13.0,398.0,167.99,104.07
2016,11,8,9,45,699.5,98.0,2.0,13.5,423.0,213.38,143.93
2016,11,8,10,0,680.0,112.0,2.1,14.0,448.0,256.31,182.9
2016,11,8,10,15,569.5,154.0,2.1,14.5,446.0,294.16,219.99
2016,11,8,10,30,459.0,196.0,2.1,15.0,444.0,321.64,246.9
2016,11,8,10,45,549.0,174.5,2.15,15.5,482.0,359.53,277.5
2016,11,8,11,0,639.0,153.0,2.2,16.0,520.0,403.76,313.33
2016,11,8,11,15,563.5,183.5,2.2,16.5,512.5,423.08,330.39
2016,11,8,11,30,488.0,214.0,2.2,17.0,505.0,437.46,342.62
2016,11,8,11,45,390.0,241.5,2.2,17.5,475.0,429.57,337.04
2016,11,8,12,0,292.0,269.0,2.2,18.0,445.0,417.12,327.27
2016,11,8,12,15,422.0,230.5,2.15,18.0,484.0,469.78,369.35
2016,11,8,12,30,552.0,192.0,2.1,18.0,523.0,523.08,411.49
2016,11,8,12,45,371.0,230.0,2.05,18.5,450.5,458.82,360.94
2016,11,8,13,0,190.0,268.0,2.0,19.0,378.0,387.3,304.24
2016,11,8,13,15,140.5,257.0,1.95,19.0,337.0,350.37,276.03
2016,11,8,13,30,91.0,246.0,1.9,19.0,296.0,304.38,240.23
2016,11,8,13,45,227.0,223.0,1.9,19.5,339.5,379.95,301.45
2016,11,8,14,0,363.0,200.0,1.9,20.0,383.0,456.46,361.58
2016,11,8,14,15,334.0,190.5,1.7,19.5,351.0,430.08,341.58
2016,11,8,14,30,305.0,181.0,1.5,19.0,319.0,402.59,321.11
2016,11,8,14,45,288.0,169.5,1.3,18.5,290.5,379.74,304.12
2016,11,8,15,0,271.0,158.0,1.1,18.0,262.0,356.16,286.24
2016,11,8,15,15,261.0,140.5,1.1,17.0,231.0,329.09,266.56
2016,11,8,15,30,251.0,123.0,1.1,16.0,200.0,301.17,245.54
2016,11,8,15,45,229.5,105.0,1.15,15.5,167.0,265.29,216.84
2016,11,8,16,0,208.0,87.0,1.2,15.0,134.0,229.37,187.13
2016,11,8,16,15,178.5,68.5,1.25,14.5,102.0,188.74,152.42
2016,11,8,16,30,149.0,50.0,1.3,14.0,70.0,148.83,117.14
2016,11,8,16,45,74.5,33.0,1.4,13.5,43.0,91.63,63.44
2016,11,8,17,0,0.0,16.0,1.5,13.0,16.0,15.25,0.0
2016,11,8,17,15,0.0,8.0,1.55,12.5,8.0,7.63,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,22.5,20.0,1.85,9.5,23.0,17.58,3.36
2016,11,9,7,30,45.0,40.0,2.0,10.0,46.0,33.74,23.41
2016,11,9,7,45,69.5,60.5,2.15,10.5,73.0,49.73,38.57
2016,11,9,8,0,94.0,81.0,2.3,11.0,100.0,65.27,52.93
2016,11,9,8,15,111.0,101.0,2.5,11.5,129.0,80.03,66.36
2016,11,9,8,30,128.0,121.0,2.7,12.0,158.0,94.36,79.13
2016,11,9,8,45,154.0,136.0,2.9,12.5,187.5,105.22,88.58
2016,11,9,9,0,180.0,151.0,3.1,13.0,217.0,126.03,97.08
2016,11,9,9,15,439.0,129.0,3.35,13.5,313.0,137.41,92.78
2016,11,9,9,30,698.0,107.0,3.6,14.0,409.0,181.65,116.19
2016,11,9,9,45,743.0,103.0,3.9,14.5,447.0,223.52,150.25
2016,11,9,10,0,788.0,99.0,4.2,15.0,485.0,272.33,192.1
2016,11,9,10,15,803.0,101.5,4.35,15.0,513.5,316.82,232.58
2016,11,9,10,30,818.0,104.0,4.5,15.0,542.0,361.22,272.95
2016,11,9,10,45,453.0,182.0,4.7,15.5,426.0,328.62,256.78
2016,11,9,11,0,88.0,260.0,4.9,16.0,310.0,270.09,215.01
2016,11,9,11,15,89.5,265.0,5.0,16.0,317.0,281.16,224.32
2016,11,9,11,30,91.0,270.0,5.1,16.0,324.0,292.12,233.38
2016,11,9,11,45,300.0,239.5,5.25,16.0,419.0,380.29,305.08
2016,11,9,12,0,509.0,209.0,5.4,16.0,514.0,479.78,385.68
2016,11,9,12,15,708.0,148.5,5.4,16.0,570.5,553.44,446.1
2016,11,9,12,30,907.0,88.0,5.4,16.0,627.0,627.13,506.6
2016,11,9,12,45,911.0,84.5,5.4,16.0,617.0,645.05,521.92
