Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,16,45,267.0,14.5,4.95,9.5,43.5,148.28,64.84
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,217.5,11.5,1.75,-0.5,28.0,10.96,0.0
2016,11,20,7,30,435.0,23.0,2.1,0.0,56.0,20.2,8.86
2016,11,20,7,45,539.5,31.0,2.5,0.5,100.0,26.27,18.01
2016,11,20,8,0,644.0,39.0,2.9,1.0,144.0,32.19,24.07
2016,11,20,8,15,702.5,43.5,3.05,1.5,191.0,34.62,26.61
2016,11,20,8,30,761.0,48.0,3.2,2.0,238.0,37.1,29.05
2016,11,20,8,45,798.0,51.5,3.4,2.5,282.0,38.7,30.54
2016,11,20,9,0,835.0,55.0,3.6,3.0,326.0,44.36,35.73
2016,11,20,9,15,859.5,58.0,3.6,3.5,366.5,97.06,51.34
2016,11,20,9,30,884.0,61.0,3.6,4.0,407.0,146.31,83.35
2016,11,20,9,45,903.5,61.5,3.65,4.5,442.0,193.91,121.91
2016,11,20,10,0,923.0,62.0,3.7,5.0,477.0,241.89,164.77
2016,11,20,10,15,934.0,63.5,3.7,5.5,505.0,288.82,208.68
2016,11,20,10,30,945.0,65.0,3.7,6.0,533.0,334.97,252.16
2016,11,20,10,45,953.0,65.5,3.75,6.5,553.5,378.21,292.91
2016,11,20,11,0,961.0,66.0,3.8,7.0,574.0,419.95,331.64
2016,11,20,11,15,964.5,66.5,3.8,7.0,587.0,458.19,367.28
2016,11,20,11,30,968.0,67.0,3.8,7.0,600.0,494.23,400.33
2016,11,20,11,45,969.0,67.0,3.85,7.5,605.0,526.26,428.78
2016,11,20,12,0,970.0,67.0,3.9,8.0,610.0,555.62,454.39
2016,11,20,12,15,968.0,67.0,3.9,8.0,606.5,580.63,476.7
2016,11,20,12,30,966.0,67.0,3.9,8.0,603.0,602.62,496.21
2016,11,20,12,45,960.0,67.0,3.95,8.5,591.5,619.25,510.37
2016,11,20,13,0,954.0,67.0,4.0,9.0,580.0,632.6,521.69
2016,11,20,13,15,946.0,66.5,4.0,9.0,561.5,640.93,529.69
2016,11,20,13,30,938.0,66.0,4.0,9.0,543.0,645.94,534.95
2016,11,20,13,45,922.5,66.0,4.05,9.5,516.0,643.65,533.51
2016,11,20,14,0,907.0,66.0,4.1,10.0,489.0,638.14,529.5
2016,11,20,14,15,891.0,64.5,4.1,9.5,456.5,627.5,523.09
2016,11,20,14,30,875.0,63.0,4.1,9.0,424.0,613.93,514.11
2016,11,20,14,45,846.5,61.5,4.1,9.0,385.0,593.99,498.63
2016,11,20,15,0,818.0,60.0,4.1,9.0,346.0,567.9,477.89
2016,11,20,15,15,784.5,56.5,3.95,8.5,303.5,534.45,451.0
2016,11,20,15,30,751.0,53.0,3.8,8.0,261.0,499.4,421.92
2016,11,20,15,45,693.5,49.0,3.65,8.0,215.0,449.52,378.68
2016,11,20,16,0,636.0,45.0,3.5,8.0,169.0,399.71,333.98
2016,11,20,16,15,550.5,38.0,3.15,7.0,124.5,333.58,274.96
2016,11,20,16,30,465.0,31.0,2.8,6.0,80.0,270.11,213.36
2016,11,20,16,45,232.5,15.5,2.45,5.0,40.0,136.38,54.45
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,181.0,11.5,1.5,-1.0,24.5,10.96,0.0
2016,11,21,7,30,362.0,23.0,1.8,0.0,49.0,18.6,6.88
2016,11,21,7,45,471.0,31.5,2.15,0.5,91.0,26.88,18.47
2016,11,21,8,0,580.0,40.0,2.5,1.0,133.0,33.25,25.01
2016,11,21,8,15,643.0,45.5,2.75,1.5,178.5,36.52,28.36
2016,11,21,8,30,706.0,51.0,3.0,2.0,224.0,39.81,31.56
2016,11,21,8,45,747.5,54.5,3.25,2.5,267.5,41.28,32.94
2016,11,21,9,0,789.0,58.0,3.5,3.0,311.0,44.05,35.45
2016,11,21,9,15,816.0,60.5,3.5,3.5,350.5,89.18,46.84
2016,11,21,9,30,843.0,63.0,3.5,4.0,390.0,136.19,76.7
2016,11,21,9,45,866.0,64.0,3.5,4.5,425.0,187.35,117.92
2016,11,21,10,0,889.0,65.0,3.5,5.0,460.0,234.69,159.75
2016,11,21,10,15,901.5,66.0,3.5,5.5,488.5,280.03,202.01
2016,11,21,10,30,914.0,67.0,3.5,6.0,517.0,324.75,244.08
2016,11,21,10,45,924.5,67.5,3.5,6.5,538.0,367.54,284.2
2016,11,21,11,0,935.0,68.0,3.5,7.0,559.0,409.1,322.57
2016,11,21,11,15,940.5,68.5,3.5,7.5,572.5,447.21,357.33
2016,11,21,11,30,946.0,69.0,3.5,8.0,586.0,483.34,389.6
2016,11,21,11,45,949.0,68.5,3.5,8.5,592.0,515.16,417.63
2016,11,21,12,0,952.0,68.0,3.5,9.0,598.0,544.49,442.97
2016,11,21,12,15,952.0,68.0,3.5,9.5,596.0,570.13,464.78
2016,11,21,12,30,952.0,68.0,3.5,10.0,594.0,592.89,483.85
2016,11,21,12,45,949.5,67.5,3.5,10.5,583.5,610.76,498.72
2016,11,21,13,0,947.0,67.0,3.5,11.0,573.0,625.5,510.86
2016,11,21,13,15,940.5,66.0,3.5,11.0,555.0,634.15,519.02
2016,11,21,13,30,934.0,65.0,3.5,11.0,537.0,639.52,524.51
2016,11,21,13,45,924.5,63.5,3.5,11.0,512.0,639.24,525.53
2016,11,21,14,0,915.0,62.0,3.5,11.0,487.0,635.73,523.92
2016,11,21,14,15,900.5,60.5,3.45,11.0,455.0,626.04,517.17
2016,11,21,14,30,886.0,59.0,3.4,11.0,423.0,613.36,507.9
2016,11,21,14,45,864.5,57.0,3.4,11.0,385.0,593.09,492.52
2016,11,21,15,0,843.0,55.0,3.4,11.0,347.0,570.37,474.75
2016,11,21,15,15,811.0,52.0,3.1,10.5,304.5,542.19,451.9
2016,11,21,15,30,779.0,49.0,2.8,10.0,262.0,508.3,423.67
2016,11,21,15,45,729.0,45.0,2.55,9.5,217.0,462.18,384.49
2016,11,21,16,0,679.0,41.0,2.3,9.0,172.0,415.85,343.48
2016,11,21,16,15,596.0,34.5,2.1,7.5,127.0,350.88,286.61
2016,11,21,16,30,513.0,28.0,1.9,6.0,82.0,288.69,226.13
2016,11,21,16,45,256.5,14.0,1.7,5.0,41.0,141.3,50.09
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,208.0,10.5,1.15,-2.0,25.0,10.01,0.0
2016,11,22,7,30,416.0,21.0,1.3,-1.0,50.0,18.39,5.76
2016,11,22,7,45,522.0,28.5,1.45,-0.5,92.5,24.04,15.93
2016,11,22,8,0,628.0,36.0,1.6,0.0,135.0,29.56,21.7
2016,11,22,8,15,688.5,41.0,1.6,0.5,181.0,32.57,24.8
2016,11,22,8,30,749.0,46.0,1.6,1.0,227.0,35.57,27.75
2016,11,22,8,45,669.0,61.0,1.65,1.5,245.5,42.76,34.49
2016,11,22,9,0,589.0,76.0,1.7,2.0,264.0,52.65,43.64
2016,11,22,9,15,732.5,66.5,1.8,2.5,329.0,87.42,49.08
2016,11,22,9,30,876.0,57.0,1.9,3.0,394.0,136.59,76.13
2016,11,22,9,45,540.0,124.0,2.0,4.0,337.5,178.44,124.98
2016,11,22,10,0,204.0,191.0,2.1,5.0,281.0,200.7,158.91
2016,11,22,10,15,570.0,126.0,2.0,5.5,400.0,243.4,182.13
2016,11,22,10,30,936.0,61.0,1.9,6.0,519.0,322.6,239.9
2016,11,22,10,45,944.0,62.0,1.85,7.0,539.5,365.78,279.28
2016,11,22,11,0,952.0,63.0,1.8,8.0,560.0,407.52,316.6
2016,11,22,11,15,956.5,63.5,1.7,8.5,573.5,445.75,350.51
2016,11,22,11,30,961.0,64.0,1.6,9.0,587.0,481.89,381.68
2016,11,22,11,45,810.5,102.5,1.55,9.5,546.5,480.18,383.17
2016,11,22,12,0,660.0,141.0,1.5,10.0,506.0,468.0,375.32
2016,11,22,12,15,811.0,102.0,1.4,10.5,548.5,528.53,423.24
2016,11,22,12,30,962.0,63.0,1.3,11.0,591.0,590.05,470.6
2016,11,22,12,45,954.5,64.0,1.2,11.5,580.5,606.86,482.86
2016,11,22,13,0,947.0,65.0,1.1,12.0,570.0,620.39,492.67
2016,11,22,13,15,939.5,64.5,1.0,12.0,551.0,629.03,499.47
2016,11,22,13,30,932.0,64.0,0.9,12.0,532.0,634.38,503.63
2016,11,22,13,45,920.5,62.5,0.85,12.0,506.0,632.95,503.2
2016,11,22,14,0,909.0,61.0,0.8,12.0,480.0,628.27,500.3
2016,11,22,14,15,893.0,59.5,0.7,12.0,448.0,617.75,492.38
2016,11,22,14,30,877.0,58.0,0.6,12.0,416.0,604.28,482.11
2016,11,22,14,45,855.5,55.5,0.55,12.0,378.0,583.57,466.81
2016,11,22,15,0,834.0,53.0,0.5,12.0,340.0,560.41,449.31
2016,11,22,15,15,802.0,50.0,0.4,11.5,298.0,528.45,424.84
2016,11,22,15,30,770.0,47.0,0.3,11.0,256.0,498.92,401.24
2016,11,22,15,45,720.5,43.0,0.25,11.0,211.5,453.46,364.13
2016,11,22,16,0,671.0,39.0,0.2,11.0,167.0,407.86,325.4
2016,11,22,16,15,588.0,33.0,0.3,10.0,123.0,344.0,272.47
2016,11,22,16,30,505.0,27.0,0.4,9.0,79.0,282.99,215.26
2016,11,22,16,45,252.5,13.5,0.55,8.5,39.5,138.09,41.3
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,154.5,10.5,1.05,0.5,20.5,10.01,0.0
2016,11,23,7,30,309.0,21.0,1.1,1.0,41.0,16.93,3.6
2016,11,23,7,45,413.0,30.5,1.2,2.0,80.5,23.91,15.53
2016,11,23,8,0,517.0,40.0,1.3,3.0,120.0,30.62,22.35
2016,11,23,8,15,581.5,46.0,1.25,3.5,163.0,34.0,25.8
2016,11,23,8,30,646.0,52.0,1.2,4.0,206.0,40.91,32.35
2016,11,23,8,45,515.0,79.0,1.15,4.5,216.5,57.79,47.94
2016,11,23,9,0,384.0,106.0,1.1,5.0,227.0,75.57,64.13
2016,11,23,9,15,381.0,121.5,0.95,5.5,254.0,107.76,77.45
2016,11,23,9,30,378.0,137.0,0.8,6.0,281.0,141.82,101.19
2016,11,23,9,45,367.0,153.0,0.7,7.0,303.0,178.05,130.41
2016,11,23,10,0,356.0,169.0,0.6,8.0,325.0,209.0,156.53
2016,11,23,10,15,362.5,179.5,0.85,9.0,347.0,238.44,181.67
2016,11,23,10,30,369.0,190.0,1.1,10.0,369.0,267.96,207.0
2016,11,23,10,45,612.5,137.5,1.4,11.0,449.0,319.43,244.65
2016,11,23,11,0,856.0,85.0,1.7,12.0,529.0,388.04,297.92
2016,11,23,11,15,655.0,142.5,1.75,12.0,487.5,393.41,308.26
2016,11,23,11,30,454.0,200.0,1.8,12.0,446.0,383.26,304.35
2016,11,23,11,45,664.0,144.0,1.9,12.5,507.0,448.38,356.36
2016,11,23,12,0,874.0,88.0,2.0,13.0,568.0,519.83,413.1
2016,11,23,12,15,704.0,133.5,2.05,13.0,519.5,501.4,400.48
2016,11,23,12,30,534.0,179.0,2.1,13.0,471.0,470.65,377.76
2016,11,23,12,45,595.0,156.0,2.15,13.5,476.0,498.74,400.9
2016,11,23,13,0,656.0,133.0,2.2,14.0,481.0,523.77,421.28
2016,11,23,13,15,647.0,130.5,2.2,14.0,464.0,527.44,425.11
2016,11,23,13,30,638.0,128.0,2.2,14.0,447.0,528.62,427.04
2016,11,23,13,45,505.0,152.0,2.25,14.0,397.0,476.51,386.59
2016,11,23,14,0,372.0,176.0,2.3,14.0,347.0,417.76,340.33
2016,11,23,14,15,360.5,167.0,2.15,13.5,323.5,403.9,330.64
2016,11,23,14,30,349.0,158.0,2.0,13.0,300.0,388.77,319.49
2016,11,23,14,45,344.0,143.5,1.95,13.0,272.5,369.99,305.03
2016,11,23,15,0,339.0,129.0,1.9,13.0,245.0,349.87,289.2
2016,11,23,15,15,327.0,113.5,1.65,12.0,214.0,323.27,268.31
2016,11,23,15,30,315.0,98.0,1.4,11.0,183.0,305.09,253.45
2016,11,23,15,45,291.0,83.0,1.2,10.5,151.0,271.0,224.47
2016,11,23,16,0,267.0,68.0,1.0,10.0,119.0,236.84,194.54
2016,11,23,16,15,228.0,51.5,1.05,9.5,87.0,193.74,156.44
2016,11,23,16,30,189.0,35.0,1.1,9.0,55.0,151.94,116.11
2016,11,23,16,45,94.5,17.5,1.15,8.5,27.5,75.43,16.83
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,20.5,11.5,1.2,6.5,12.5,10.96,0.0
2016,11,24,7,30,41.0,23.0,1.4,7.0,25.0,19.84,3.22
2016,11,24,7,45,95.5,40.0,1.6,7.5,52.5,32.42,22.32
2016,11,24,8,0,150.0,57.0,1.8,8.0,80.0,45.43,35.01
2016,11,24,8,15,179.5,74.5,1.75,8.5,110.5,58.37,47.16
2016,11,24,8,30,209.0,92.0,1.7,9.0,141.0,70.92,58.73
2016,11,24,8,45,242.0,104.5,1.7,9.5,172.0,79.65,66.64
2016,11,24,9,0,275.0,117.0,1.7,10.0,203.0,88.13,74.14
2016,11,24,9,15,164.5,135.5,1.75,10.5,188.5,115.8,89.41
2016,11,24,9,30,54.0,154.0,1.8,11.0,174.0,134.33,106.97
2016,11,24,9,45,57.5,168.0,1.9,12.0,191.5,151.06,120.0
2016,11,24,10,0,61.0,182.0,2.0,13.0,209.0,168.14,133.44
2016,11,24,10,15,437.0,131.5,2.15,13.5,341.0,212.54,156.25
2016,11,24,10,30,813.0,81.0,2.3,14.0,473.0,297.2,215.98
2016,11,24,10,45,826.0,81.5,2.45,15.0,494.0,337.18,251.5
2016,11,24,11,0,839.0,82.0,2.6,16.0,515.0,376.41,285.95
2016,11,24,11,15,845.0,82.5,2.7,16.5,528.0,411.91,317.31
2016,11,24,11,30,851.0,83.0,2.8,17.0,541.0,445.74,346.63
2016,11,24,11,45,569.0,161.5,2.95,17.5,469.0,416.96,327.68
2016,11,24,12,0,287.0,240.0,3.1,18.0,397.0,369.98,292.21
2016,11,24,12,15,572.5,161.5,3.1,18.5,473.0,456.2,360.86
2016,11,24,12,30,858.0,83.0,3.1,19.0,549.0,549.86,434.27
2016,11,24,12,45,831.5,90.5,3.15,19.5,536.0,561.79,443.66
2016,11,24,13,0,805.0,98.0,3.2,20.0,523.0,570.2,450.53
2016,11,24,13,15,797.0,97.0,3.15,20.0,506.0,577.22,456.97
2016,11,24,13,30,789.0,96.0,3.1,20.0,489.0,581.35,461.08
2016,11,24,13,45,775.0,94.5,3.1,20.0,464.5,578.47,459.94
2016,11,24,14,0,761.0,93.0,3.1,20.0,440.0,574.5,457.84
2016,11,24,14,15,742.0,90.0,2.95,20.0,409.5,561.74,448.55
2016,11,24,14,30,723.0,87.0,2.8,20.0,379.0,546.42,437.15
2016,11,24,14,45,693.0,84.0,2.7,20.0,343.0,522.23,418.82
2016,11,24,15,0,663.0,81.0,2.6,20.0,307.0,496.1,398.61
2016,11,24,15,15,624.0,76.0,2.25,19.0,267.5,460.94,371.65
2016,11,24,15,30,585.0,71.0,1.9,18.0,228.0,424.72,342.93
2016,11,24,15,45,516.0,65.0,1.55,17.5,185.5,370.75,298.5
2016,11,24,16,0,447.0,59.0,1.2,17.0,143.0,317.63,253.56
2016,11,24,16,15,358.0,48.0,1.2,16.5,103.5,251.48,197.75
2016,11,24,16,30,269.0,37.0,1.2,16.0,64.0,190.97,142.1
2016,11,24,16,45,134.5,18.5,1.2,15.5,32.0,93.61,16.69
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,77.5,12.0,0.9,7.5,16.5,11.44,0.0
2016,11,25,7,30,155.0,24.0,1.0,8.0,33.0,19.08,0.81
2016,11,25,7,45,260.0,38.0,1.15,9.0,69.5,29.76,19.74
2016,11,25,8,0,365.0,52.0,1.3,10.0,106.0,40.1,29.97
2016,11,25,8,15,435.5,61.5,1.25,10.5,147.0,48.23,37.72
2016,11,25,8,30,506.0,71.0,1.2,11.0,188.0,54.08,43.2
2016,11,25,8,45,555.5,77.5,1.15,11.5,229.0,57.06,45.94
2016,11,25,9,0,605.0,84.0,1.1,12.0,270.0,60.07,48.58
2016,11,25,9,15,637.5,89.0,1.0,13.0,307.5,90.92,55.41
2016,11,25,9,30,670.0,94.0,0.9,14.0,345.0,131.86,78.5
2016,11,25,9,45,694.5,97.5,0.8,15.0,378.5,172.88,108.16
2016,11,25,10,0,719.0,101.0,0.7,16.0,412.0,215.34,142.2
2016,11,25,10,15,735.0,103.5,0.85,16.5,439.0,256.13,177.27
2016,11,25,10,30,751.0,106.0,1.0,17.0,466.0,297.07,212.97
2016,11,25,10,45,580.5,151.0,1.15,18.0,436.5,315.99,235.2
2016,11,25,11,0,410.0,196.0,1.3,19.0,407.0,321.11,244.41
2016,11,25,11,15,373.5,210.0,1.4,19.0,405.5,337.6,259.67
2016,11,25,11,30,337.0,224.0,1.5,19.0,404.0,350.86,271.78
2016,11,25,11,45,442.5,199.0,1.65,19.5,438.0,392.21,304.2
2016,11,25,12,0,548.0,174.0,1.8,20.0,472.0,436.36,338.83
2016,11,25,12,15,526.0,180.5,1.85,20.0,466.0,448.93,349.7
2016,11,25,12,30,504.0,187.0,1.9,20.0,460.0,459.0,358.55
2016,11,25,12,45,479.0,189.5,2.0,20.5,445.0,461.11,360.72
2016,11,25,13,0,454.0,192.0,2.1,21.0,430.0,460.81,360.9
2016,11,25,13,15,449.0,186.0,2.1,21.0,415.0,461.39,362.31
2016,11,25,13,30,444.0,180.0,2.1,21.0,400.0,460.14,362.25
2016,11,25,13,45,537.0,147.0,2.15,21.0,400.5,487.38,385.07
2016,11,25,14,0,630.0,114.0,2.2,21.0,401.0,516.63,409.1
2016,11,25,14,15,573.0,118.0,2.05,20.5,365.0,488.77,388.41
2016,11,25,14,30,516.0,122.0,1.9,20.0,329.0,455.45,363.61
2016,11,25,14,45,589.0,102.0,1.75,20.0,318.0,479.05,382.42
2016,11,25,15,0,662.0,82.0,1.6,20.0,307.0,495.05,394.58
2016,11,25,15,15,622.5,77.0,1.4,19.5,267.0,459.75,367.0
2016,11,25,15,30,583.0,72.0,1.2,19.0,227.0,423.4,338.08
2016,11,25,15,45,501.0,67.0,1.0,18.5,183.5,363.78,290.05
2016,11,25,16,0,419.0,62.0,0.8,18.0,140.0,304.99,241.46
2016,11,25,16,15,330.0,50.0,0.8,17.5,101.0,239.87,187.08
2016,11,25,16,30,241.0,38.0,0.8,17.0,62.0,179.45,132.09
2016,11,25,16,45,120.5,19.0,0.85,16.5,31.0,88.13,11.12
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,133.5,10.5,1.8,3.5,18.0,10.01,0.0
2016,11,26,7,30,267.0,21.0,2.2,4.0,36.0,17.36,0.0
2016,11,26,7,45,395.0,31.0,2.6,5.0,76.5,24.84,15.65
2016,11,26,8,0,523.0,41.0,3.0,6.0,117.0,32.03,23.16
2016,11,26,8,15,594.0,48.0,3.2,6.0,162.0,36.22,27.43
2016,11,26,8,30,665.0,55.0,3.4,6.0,207.0,40.35,31.47
2016,11,26,8,45,713.0,59.0,3.65,6.5,251.0,45.99,36.7
2016,11,26,9,0,761.0,63.0,3.9,7.0,295.0,47.78,38.29
2016,11,26,9,15,791.0,66.5,3.85,7.5,335.0,80.75,44.9
2016,11,26,9,30,821.0,70.0,3.8,8.0,375.0,127.11,70.71
2016,11,26,9,45,849.5,70.5,3.8,8.5,411.5,172.63,104.47
2016,11,26,10,0,878.0,71.0,3.8,9.0,448.0,219.65,144.22
2016,11,26,10,15,892.0,72.5,3.75,9.0,476.5,265.45,186.09
2016,11,26,10,30,906.0,74.0,3.7,9.0,505.0,314.13,231.1
2016,11,26,10,45,918.0,74.0,3.65,9.5,527.0,356.57,270.48
2016,11,26,11,0,930.0,74.0,3.6,10.0,549.0,397.91,308.35
2016,11,26,11,15,936.0,75.0,3.55,10.5,563.0,436.56,343.3
2016,11,26,11,30,942.0,76.0,3.5,11.0,577.0,473.31,375.83
2016,11,26,11,45,947.5,75.0,3.45,11.5,583.5,505.82,404.2
2016,11,26,12,0,953.0,74.0,3.4,12.0,590.0,536.0,429.98
2016,11,26,12,15,952.5,74.0,3.4,12.0,588.0,561.66,452.56
2016,11,26,12,30,952.0,74.0,3.4,12.0,586.0,584.45,472.47
2016,11,26,12,45,949.5,73.0,3.4,12.0,576.0,602.14,488.11
2016,11,26,13,0,947.0,72.0,3.4,12.0,566.0,616.71,501.07
2016,11,26,13,15,940.5,71.0,3.4,12.0,548.5,625.8,509.61
2016,11,26,13,30,934.0,70.0,3.4,12.0,531.0,631.63,515.47
2016,11,26,13,45,924.0,68.5,3.4,12.5,505.5,631.58,515.73
2016,11,26,14,0,914.0,67.0,3.4,13.0,480.0,628.32,513.37
2016,11,26,14,15,898.0,65.0,3.35,12.5,448.0,617.78,506.94
2016,11,26,14,30,882.0,63.0,3.3,12.0,416.0,604.26,497.95
2016,11,26,14,45,860.5,60.5,3.3,12.0,378.5,587.89,485.51
2016,11,26,15,0,839.0,58.0,3.3,12.0,341.0,565.32,467.84
2016,11,26,15,15,804.5,54.5,3.0,11.5,298.0,531.92,440.95
2016,11,26,15,30,770.0,51.0,2.7,11.0,255.0,496.85,411.76
2016,11,26,15,45,716.5,46.5,2.45,10.5,210.0,449.31,371.42
2016,11,26,16,0,663.0,42.0,2.2,10.0,165.0,401.63,329.32
2016,11,26,16,15,572.5,35.5,2.0,9.0,120.5,334.45,270.19
2016,11,26,16,30,482.0,29.0,1.8,8.0,76.0,270.04,206.13
2016,11,26,16,45,241.0,14.5,1.6,7.0,38.0,131.66,14.8
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,112.0,10.5,1.05,-1.5,16.5,10.01,0.0
2016,11,27,7,30,224.0,21.0,1.2,-1.0,33.0,17.5,0.0
2016,11,27,7,45,352.0,32.0,1.35,-0.5,72.0,25.95,16.85
2016,11,27,8,0,480.0,43.0,1.5,0.0,111.0,34.04,25.59
2016,11,27,8,15,553.5,50.0,1.35,0.5,154.5,38.11,29.83
2016,11,27,8,30,627.0,57.0,1.2,1.0,198.0,42.15,33.84
2016,11,27,8,45,675.5,62.0,1.1,2.0,241.5,44.4,35.94
2016,11,27,9,0,724.0,67.0,1.0,3.0,285.0,46.68,37.96
2016,11,27,9,15,755.5,70.5,0.9,4.0,324.5,80.61,47.46
2016,11,27,9,30,787.0,74.0,0.8,5.0,364.0,125.23,71.53
2016,11,27,9,45,806.5,77.5,0.7,6.0,398.5,170.46,104.84
2016,11,27,10,0,826.0,81.0,0.6,7.0,433.0,216.47,143.01
2016,11,27,10,15,841.0,83.0,0.65,7.5,461.0,260.66,182.15
2016,11,27,10,30,856.0,85.0,0.7,8.0,489.0,304.7,221.75
2016,11,27,10,45,865.5,86.5,0.75,8.5,510.5,346.21,259.26
2016,11,27,11,0,875.0,88.0,0.8,9.0,532.0,386.65,295.28
2016,11,27,11,15,881.0,89.0,0.85,9.0,546.0,424.0,328.74
2016,11,27,11,30,887.0,90.0,0.9,9.0,560.0,459.61,360.15
2016,11,27,11,45,887.5,91.0,0.95,9.5,565.5,490.85,386.89
2016,11,27,12,0,888.0,92.0,1.0,10.0,571.0,519.7,411.12
2016,11,27,12,15,887.5,92.0,1.05,10.0,569.0,544.53,432.55
2016,11,27,12,30,887.0,92.0,1.1,10.0,567.0,566.68,451.57
2016,11,27,12,45,881.0,92.0,1.15,10.5,557.0,583.04,465.12
2016,11,27,13,0,875.0,92.0,1.2,11.0,547.0,596.38,476.14
2016,11,27,13,15,867.0,91.0,1.2,11.0,529.0,604.46,483.53
2016,11,27,13,30,859.0,90.0,1.2,11.0,511.0,609.43,488.47
2016,11,27,13,45,840.0,89.5,1.3,11.0,485.0,605.35,487.28
2016,11,27,14,0,821.0,89.0,1.4,11.0,459.0,598.15,483.6
2016,11,27,14,15,802.5,86.5,1.35,11.0,427.5,586.15,475.08
2016,11,27,14,30,784.0,84.0,1.3,11.0,396.0,571.34,464.23
2016,11,27,14,45,750.0,82.0,1.3,11.0,358.0,548.28,446.96
2016,11,27,15,0,716.0,80.0,1.3,11.0,320.0,520.79,425.91
2016,11,27,15,15,675.0,75.0,1.1,10.5,278.5,484.22,396.77
2016,11,27,15,30,634.0,70.0,0.9,10.0,237.0,446.48,365.82
2016,11,27,15,45,569.0,63.5,0.75,9.5,193.0,393.67,322.09
2016,11,27,16,0,504.0,57.0,0.6,9.0,149.0,341.44,277.42
2016,11,27,16,15,404.0,46.5,0.65,8.0,107.0,269.77,216.75
2016,11,27,16,30,304.0,36.0,0.7,7.0,65.0,202.18,153.41
2016,11,27,16,45,152.0,18.0,0.8,6.5,32.5,100.85,5.63
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,6.0,0.95,1.5,6.0,5.72,0.0
2016,11,28,7,30,0.0,12.0,1.1,2.0,12.0,11.13,0.0
2016,11,28,7,45,0.0,27.0,1.3,2.5,27.0,24.78,15.4
2016,11,28,8,0,0.0,42.0,1.5,3.0,42.0,37.97,28.76
2016,11,28,8,15,0.0,59.0,1.45,3.0,59.0,52.58,42.74
2016,11,28,8,30,0.0,76.0,1.4,3.0,76.0,67.0,56.41
2016,11,28,8,45,2.5,91.0,1.4,3.5,92.0,79.77,68.24
2016,11,28,9,0,5.0,106.0,1.4,4.0,108.0,92.39,79.71
2016,11,28,9,15,9.0,120.0,1.4,4.5,123.5,105.18,86.71
2016,11,28,9,30,13.0,134.0,1.4,5.0,139.0,118.92,97.95
2016,11,28,9,45,28.0,152.5,1.4,5.5,164.0,134.22,109.92
2016,11,28,10,0,43.0,171.0,1.4,6.0,189.0,155.05,126.55
2016,11,28,10,15,34.0,176.0,1.55,6.5,191.0,161.6,132.18
2016,11,28,10,30,25.0,181.0,1.7,7.0,193.0,169.53,138.94
2016,11,28,10,45,121.0,203.0,1.9,7.5,263.5,216.63,175.55
2016,11,28,11,0,217.0,225.0,2.1,8.0,334.0,275.99,222.76
2016,11,28,11,15,165.5,232.0,2.1,8.0,317.0,273.59,222.29
2016,11,28,11,30,114.0,239.0,2.1,8.0,300.0,266.41,217.52
2016,11,28,11,45,171.0,240.5,2.1,8.5,332.5,300.85,245.41
2016,11,28,12,0,228.0,242.0,2.1,9.0,365.0,337.36,274.88
2016,11,28,12,15,328.0,222.5,2.15,9.0,398.5,381.25,311.08
2016,11,28,12,30,428.0,203.0,2.2,9.0,432.0,429.9,351.13
2016,11,28,12,45,246.0,213.5,2.25,9.5,345.0,348.71,285.64
2016,11,28,13,0,64.0,224.0,2.3,10.0,258.0,254.11,207.69
2016,11,28,13,15,68.0,218.0,2.35,10.0,253.0,253.48,207.94
2016,11,28,13,30,72.0,212.0,2.4,10.0,248.0,252.73,207.78
2016,11,28,13,45,181.5,198.5,2.45,10.5,281.5,312.95,258.61
2016,11,28,14,0,291.0,185.0,2.5,11.0,315.0,374.58,309.63
2016,11,28,14,15,156.5,168.0,2.35,11.0,237.0,271.38,224.52
2016,11,28,14,30,22.0,151.0,2.2,11.0,159.0,160.75,131.45
2016,11,28,14,45,18.5,137.5,2.1,11.0,144.0,146.05,119.5
2016,11,28,15,0,15.0,124.0,2.0,11.0,129.0,131.33,107.2
2016,11,28,15,15,10.5,109.0,1.85,10.5,112.5,114.38,93.01
2016,11,28,15,30,6.0,94.0,1.7,10.0,96.0,97.48,78.64
2016,11,28,15,45,3.0,77.5,1.55,9.5,78.5,79.64,63.22
2016,11,28,16,0,0.0,61.0,1.4,9.0,61.0,61.68,47.47
2016,11,28,16,15,0.0,44.0,1.45,8.5,44.0,44.25,31.99
2016,11,28,16,30,0.0,27.0,1.5,8.0,27.0,25.99,15.29
2016,11,28,16,45,0.0,13.5,1.6,8.0,13.5,12.52,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.5,6.4,15.0,3.5,3.34,0.0
2016,11,29,7,30,0.0,7.0,6.4,15.0,7.0,6.48,0.0
2016,11,29,7,45,0.0,18.0,6.45,15.5,18.0,16.7,7.67
2016,11,29,8,0,0.0,29.0,6.5,16.0,29.0,26.93,17.57
2016,11,29,8,15,0.0,42.5,6.5,16.0,42.5,39.28,28.84
2016,11,29,8,30,0.0,56.0,6.5,16.0,56.0,51.23,39.7
2016,11,29,8,45,0.0,69.5,6.55,16.5,69.5,63.04,50.23
2016,11,29,9,0,0.0,83.0,6.6,17.0,83.0,74.72,60.48
2016,11,29,9,15,0.0,95.0,6.55,17.0,95.0,85.4,66.55
2016,11,29,9,30,0.0,107.0,6.5,17.0,107.0,96.33,75.63
2016,11,29,9,45,0.0,70.5,6.45,17.5,70.5,65.6,49.65
2016,11,29,10,0,0.0,34.0,6.4,18.0,34.0,31.57,20.94
2016,11,29,10,15,0.0,51.0,6.3,18.0,51.0,47.41,34.18
2016,11,29,10,30,0.0,68.0,6.2,18.0,68.0,63.27,47.36
2016,11,29,10,45,0.0,74.0,6.1,18.5,74.0,68.88,51.84
2016,11,29,11,0,0.0,80.0,6.0,19.0,80.0,74.49,56.3
2016,11,29,11,15,0.0,44.5,5.85,19.0,44.5,41.37,28.81
2016,11,29,11,30,0.0,9.0,5.7,19.0,9.0,8.35,1.31
2016,11,29,11,45,0.0,9.0,5.6,19.0,9.0,8.35,1.31
2016,11,29,12,0,0.0,9.0,5.5,19.0,9.0,8.35,1.31
2016,11,29,12,15,0.0,10.5,5.4,19.0,10.5,9.75,2.47
2016,11,29,12,30,0.0,12.0,5.3,19.0,12.0,11.14,3.64
2016,11,29,12,45,0.0,53.0,5.25,19.0,53.0,49.29,35.38
2016,11,29,13,0,0.0,94.0,5.2,19.0,94.0,87.66,67.09
2016,11,29,13,15,0.0,91.0,5.15,19.0,91.0,84.85,64.82
2016,11,29,13,30,0.0,88.0,5.1,19.0,88.0,82.04,62.58
2016,11,29,13,45,251.5,116.5,5.1,19.5,228.5,272.94,222.08
2016,11,29,14,0,503.0,145.0,5.1,20.0,369.0,464.14,375.42
2016,11,29,14,15,251.5,124.5,4.9,19.5,236.5,286.69,232.99
2016,11,29,14,30,0.0,104.0,4.7,19.0,104.0,98.73,76.69
2016,11,29,14,45,0.0,94.0,4.55,19.0,94.0,89.23,69.08
2016,11,29,15,0,0.0,84.0,4.4,19.0,84.0,79.7,61.24
2016,11,29,15,15,316.5,70.5,4.1,18.5,153.0,271.05,223.06
2016,11,29,15,30,633.0,57.0,3.8,18.0,222.0,428.26,349.8
2016,11,29,15,45,558.0,54.0,3.5,18.0,180.0,375.02,304.07
2016,11,29,16,0,483.0,51.0,3.2,18.0,138.0,322.88,258.88
2016,11,29,16,15,391.0,41.5,3.05,17.5,99.5,257.31,202.33
2016,11,29,16,30,299.0,32.0,2.9,17.0,61.0,195.76,143.57
2016,11,29,16,45,149.5,16.0,2.75,17.0,30.5,96.55,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
