Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.5,2.65,14.0,7.5,7.15,0.0
2016,11,30,7,30,0.0,15.0,2.8,14.0,15.0,13.85,0.0
2016,11,30,7,45,34.0,32.0,3.0,14.5,36.5,27.24,15.86
2016,11,30,8,0,68.0,49.0,3.2,15.0,58.0,40.86,29.64
2016,11,30,8,15,89.0,67.0,3.2,15.0,83.5,54.84,42.59
2016,11,30,8,30,110.0,85.0,3.2,15.0,109.0,68.46,55.05
2016,11,30,8,45,124.5,102.5,3.25,15.5,135.0,81.39,66.58
2016,11,30,9,0,139.0,120.0,3.3,16.0,161.0,93.95,77.58
2016,11,30,9,15,150.5,135.5,3.45,16.0,185.0,110.79,85.23
2016,11,30,9,30,162.0,151.0,3.6,16.0,209.0,134.1,101.19
2016,11,30,9,45,133.0,165.5,3.75,16.5,216.5,152.73,116.47
2016,11,30,10,0,104.0,180.0,3.9,17.0,224.0,171.59,132.87
2016,11,30,10,15,135.5,193.0,4.05,17.5,254.0,193.76,149.7
2016,11,30,10,30,167.0,206.0,4.2,18.0,284.0,221.6,171.51
2016,11,30,10,45,283.5,199.5,4.35,18.5,338.0,260.15,200.05
2016,11,30,11,0,400.0,193.0,4.5,19.0,392.0,308.56,237.49
2016,11,30,11,15,425.5,193.0,4.55,19.0,410.0,336.51,261.22
2016,11,30,11,30,451.0,193.0,4.6,19.0,428.0,365.35,285.63
2016,11,30,11,45,251.5,209.5,4.65,19.0,341.0,308.59,243.63
2016,11,30,12,0,52.0,226.0,4.7,19.0,254.0,236.08,186.87
2016,11,30,12,15,72.5,232.0,4.75,19.0,270.5,255.34,202.67
2016,11,30,12,30,93.0,238.0,4.8,19.0,287.0,275.65,219.23
2016,11,30,12,45,102.5,235.5,4.85,19.5,288.5,282.54,224.7
2016,11,30,13,0,112.0,233.0,4.9,20.0,290.0,289.49,230.28
2016,11,30,13,15,100.0,223.5,4.8,20.0,273.5,277.0,220.58
2016,11,30,13,30,88.0,214.0,4.7,20.0,257.0,263.76,210.26
2016,11,30,13,45,105.0,205.0,4.65,20.0,254.0,267.46,213.88
2016,11,30,14,0,122.0,196.0,4.6,20.0,251.0,278.18,223.06
2016,11,30,14,15,195.0,178.0,4.45,20.0,258.0,304.58,245.58
2016,11,30,14,30,268.0,160.0,4.3,20.0,265.0,337.84,273.24
2016,11,30,14,45,256.0,146.5,4.2,20.0,239.5,317.15,256.86
2016,11,30,15,0,244.0,133.0,4.1,20.0,214.0,295.6,239.7
2016,11,30,15,15,229.5,117.0,4.0,19.5,185.5,268.9,218.46
2016,11,30,15,30,215.0,101.0,3.9,19.0,157.0,241.61,196.19
2016,11,30,15,45,186.0,85.0,3.85,19.0,127.0,206.38,166.37
2016,11,30,16,0,157.0,69.0,3.8,19.0,97.0,171.62,136.34
2016,11,30,16,15,119.0,51.5,3.8,18.5,69.5,131.07,101.25
2016,11,30,16,30,81.0,34.0,3.8,18.0,42.0,91.47,64.58
2016,11,30,16,45,40.5,17.0,3.85,18.0,21.0,43.57,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,140.0,8.0,1.45,6.5,13.5,7.63,0.0
2016,12,1,7,30,280.0,16.0,1.6,7.0,27.0,15.25,0.0
2016,12,1,7,45,415.0,25.0,1.75,7.5,66.0,21.7,11.63
2016,12,1,8,0,550.0,34.0,1.9,8.0,105.0,28.82,19.88
2016,12,1,8,15,622.0,39.5,2.1,8.5,149.0,32.25,23.45
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,35.7,26.81
2016,12,1,8,45,739.5,49.0,2.5,9.5,236.5,37.75,28.77
2016,12,1,9,0,785.0,53.0,2.7,10.0,280.0,39.85,30.66
2016,12,1,9,15,814.0,55.5,2.8,10.5,319.5,60.36,32.74
2016,12,1,9,30,843.0,58.0,2.9,11.0,359.0,106.32,54.0
2016,12,1,9,45,865.5,59.5,3.0,11.5,394.0,156.86,89.72
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,203.64,127.93
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,249.07,168.52
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,294.04,209.92
2016,12,1,10,45,924.0,65.0,3.25,12.5,507.5,336.54,249.16
2016,12,1,11,0,933.0,66.0,3.3,13.0,529.0,377.76,286.86
2016,12,1,11,15,938.0,66.5,3.35,13.0,542.5,415.55,321.75
2016,12,1,11,30,943.0,67.0,3.4,13.0,556.0,451.38,354.38
2016,12,1,11,45,945.0,67.5,3.5,13.5,562.5,483.78,383.03
2016,12,1,12,0,947.0,68.0,3.6,14.0,569.0,513.72,409.04
2016,12,1,12,15,946.0,67.5,3.65,14.0,567.0,538.59,431.23
2016,12,1,12,30,945.0,67.0,3.7,14.0,565.0,560.59,450.76
2016,12,1,12,45,940.0,67.0,3.75,14.5,555.0,578.03,465.54
2016,12,1,13,0,935.0,67.0,3.8,15.0,545.0,592.34,477.57
2016,12,1,13,15,928.0,66.5,3.8,15.0,528.0,601.83,486.43
2016,12,1,13,30,921.0,66.0,3.8,15.0,511.0,608.13,492.64
2016,12,1,13,45,910.0,64.5,3.8,15.0,486.5,607.82,493.63
2016,12,1,14,0,899.0,63.0,3.8,15.0,462.0,604.33,492.02
2016,12,1,14,15,883.5,61.5,3.7,15.0,431.0,595.14,485.55
2016,12,1,14,30,868.0,60.0,3.6,15.0,400.0,583.05,476.58
2016,12,1,14,45,845.5,57.0,3.5,15.0,363.0,562.4,460.66
2016,12,1,15,0,823.0,54.0,3.4,15.0,326.0,543.09,445.23
2016,12,1,15,15,789.0,51.0,3.05,14.0,285.0,511.48,420.52
2016,12,1,15,30,755.0,48.0,2.7,13.0,244.0,478.27,393.48
2016,12,1,15,45,703.0,43.5,2.35,12.5,200.0,432.66,354.58
2016,12,1,16,0,651.0,39.0,2.0,12.0,156.0,386.96,314.03
2016,12,1,16,15,561.0,32.5,1.85,11.0,113.0,321.55,256.77
2016,12,1,16,30,471.0,26.0,1.7,10.0,70.0,259.29,193.61
2016,12,1,16,45,235.5,13.0,1.55,9.0,35.0,125.3,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,130.5,7.5,1.05,0.5,12.5,7.15,0.0
2016,12,2,7,30,261.0,15.0,1.2,1.0,25.0,14.3,0.0
2016,12,2,7,45,392.5,24.0,1.4,2.0,62.5,20.77,10.87
2016,12,2,8,0,524.0,33.0,1.6,3.0,100.0,27.92,19.47
2016,12,2,8,15,597.5,39.0,1.7,3.5,143.0,31.86,23.59
2016,12,2,8,30,671.0,45.0,1.8,4.0,186.0,35.78,27.46
2016,12,2,8,45,715.5,49.5,1.9,5.0,229.0,38.26,29.79
2016,12,2,9,0,760.0,54.0,2.0,6.0,272.0,40.75,32.01
2016,12,2,9,15,790.0,57.0,2.1,6.5,311.0,58.79,33.73
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,103.98,54.32
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,149.15,85.53
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,199.18,126.52
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.0,243.65,166.36
2016,12,2,10,30,890.0,67.0,2.5,9.0,475.0,287.79,207.15
2016,12,2,10,45,899.0,68.5,2.55,9.5,496.5,329.76,246.11
2016,12,2,11,0,908.0,70.0,2.6,10.0,518.0,370.54,283.59
2016,12,2,11,15,914.0,70.5,2.7,10.0,532.5,407.87,318.3
2016,12,2,11,30,920.0,71.0,2.8,10.0,547.0,443.38,350.89
2016,12,2,11,45,922.0,71.5,2.9,10.5,553.5,475.15,379.23
2016,12,2,12,0,924.0,72.0,3.0,11.0,560.0,504.54,404.99
2016,12,2,12,15,924.0,72.0,3.05,11.0,558.5,529.93,427.69
2016,12,2,12,30,924.0,72.0,3.1,11.0,557.0,552.59,447.83
2016,12,2,12,45,925.5,70.0,3.2,11.5,548.5,571.14,463.76
2016,12,2,13,0,927.0,68.0,3.3,12.0,540.0,586.78,477.12
2016,12,2,13,15,920.0,67.0,3.3,12.0,523.0,595.73,485.61
2016,12,2,13,30,913.0,66.0,3.3,12.0,506.0,601.5,491.47
2016,12,2,13,45,902.5,64.5,3.35,12.0,482.0,601.51,492.87
2016,12,2,14,0,892.0,63.0,3.4,12.0,458.0,598.4,491.68
2016,12,2,14,15,876.5,61.5,3.35,12.0,427.0,589.32,485.35
2016,12,2,14,30,861.0,60.0,3.3,12.0,396.0,577.37,476.52
2016,12,2,14,45,839.0,57.5,3.25,12.0,360.0,557.78,461.39
2016,12,2,15,0,817.0,55.0,3.2,12.0,324.0,539.51,446.72
2016,12,2,15,15,783.0,51.5,2.85,11.5,283.0,507.51,420.62
2016,12,2,15,30,749.0,48.0,2.5,11.0,242.0,473.92,392.3
2016,12,2,15,45,696.0,44.0,2.15,10.5,198.5,428.65,353.37
2016,12,2,16,0,643.0,40.0,1.8,10.0,155.0,383.27,312.8
2016,12,2,16,15,553.5,33.0,1.7,9.0,112.5,317.87,255.35
2016,12,2,16,30,464.0,26.0,1.6,8.0,70.0,255.66,191.86
2016,12,2,16,45,232.0,13.0,1.5,7.0,35.0,123.56,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,0.0,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,21.92,0.0
2016,12,3,7,45,246.5,29.5,1.0,1.5,60.0,24.45,13.33
2016,12,3,8,0,493.0,36.0,1.0,2.0,97.0,28.43,19.97
2016,12,3,8,15,568.5,42.5,1.25,2.5,140.0,32.32,24.11
2016,12,3,8,30,644.0,49.0,1.5,3.0,183.0,39.65,31.13
2016,12,3,8,45,597.0,62.5,1.8,4.0,207.5,45.61,36.69
2016,12,3,9,0,550.0,76.0,2.1,5.0,232.0,54.74,45.02
2016,12,3,9,15,583.0,80.0,2.05,5.5,266.0,67.32,45.68
2016,12,3,9,30,616.0,84.0,2.0,6.0,300.0,103.85,62.57
2016,12,3,9,45,728.0,77.5,2.0,6.5,357.5,143.38,86.22
2016,12,3,10,0,840.0,71.0,2.0,7.0,415.0,195.42,124.99
2016,12,3,10,15,854.0,73.0,1.9,7.0,443.0,239.65,164.54
2016,12,3,10,30,868.0,75.0,1.8,7.0,471.0,283.65,205.06
2016,12,3,10,45,697.5,117.0,1.7,7.0,444.5,306.94,233.78
2016,12,3,11,0,527.0,159.0,1.6,7.0,418.0,316.95,249.33
2016,12,3,11,15,497.0,171.5,1.5,7.0,421.5,339.82,270.85
2016,12,3,11,30,467.0,184.0,1.4,7.0,425.0,359.66,289.07
2016,12,3,11,45,685.5,131.0,1.35,7.5,489.0,425.45,341.34
2016,12,3,12,0,904.0,78.0,1.3,8.0,553.0,498.87,399.31
2016,12,3,12,15,552.5,157.5,1.3,8.0,447.5,427.5,345.78
2016,12,3,12,30,201.0,237.0,1.3,8.0,342.0,332.73,271.15
2016,12,3,12,45,218.5,231.0,1.3,8.0,343.5,343.24,280.93
2016,12,3,13,0,236.0,225.0,1.3,8.0,345.0,353.55,289.92
2016,12,3,13,15,175.5,219.5,1.3,8.0,307.0,320.22,263.23
2016,12,3,13,30,115.0,214.0,1.3,8.0,269.0,284.83,234.61
2016,12,3,13,45,110.0,203.0,1.3,8.5,254.0,274.25,226.2
2016,12,3,14,0,105.0,192.0,1.3,9.0,239.0,255.96,211.38
2016,12,3,14,15,286.0,159.0,1.3,8.5,273.5,343.07,285.69
2016,12,3,14,30,467.0,126.0,1.3,8.0,308.0,422.33,351.71
2016,12,3,14,45,447.5,118.0,1.3,8.0,279.0,401.95,335.08
2016,12,3,15,0,428.0,110.0,1.3,8.0,250.0,380.24,317.75
2016,12,3,15,15,410.0,97.5,1.15,7.5,218.0,353.04,295.64
2016,12,3,15,30,392.0,85.0,1.0,7.0,186.0,324.79,271.97
2016,12,3,15,45,355.5,73.0,0.9,7.0,152.0,286.83,239.06
2016,12,3,16,0,319.0,61.0,0.8,7.0,118.0,249.25,205.53
2016,12,3,16,15,270.0,46.5,0.75,6.5,85.0,203.4,164.42
2016,12,3,16,30,221.0,32.0,0.7,6.0,52.0,159.5,119.62
2016,12,3,16,45,110.5,16.0,0.7,5.5,26.0,77.05,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,4.0,0.75,2.0,4.0,0.0,0.0
2016,12,4,7,30,0.0,8.0,0.9,2.0,8.0,7.63,0.0
2016,12,4,7,45,0.0,22.0,1.05,2.0,22.0,20.31,9.61
2016,12,4,8,0,0.0,36.0,1.2,2.0,36.0,32.72,23.74
2016,12,4,8,15,0.0,53.5,1.2,2.0,53.5,47.75,38.25
2016,12,4,8,30,0.0,71.0,1.2,2.0,71.0,62.57,52.39
2016,12,4,8,45,4.0,86.5,1.25,2.5,87.5,75.73,64.7
2016,12,4,9,0,8.0,102.0,1.3,3.0,104.0,88.73,76.64
2016,12,4,9,15,13.0,116.0,1.3,3.0,120.5,101.05,83.67
2016,12,4,9,30,18.0,130.0,1.3,3.0,137.0,115.01,95.22
2016,12,4,9,45,19.5,142.0,1.3,3.5,150.0,127.52,105.46
2016,12,4,10,0,21.0,154.0,1.3,4.0,163.0,140.13,115.8
2016,12,4,10,15,35.5,171.0,1.25,4.0,187.0,156.47,128.97
2016,12,4,10,30,50.0,188.0,1.2,4.0,211.0,177.67,146.34
2016,12,4,10,45,31.5,182.5,1.2,4.5,197.0,172.19,142.05
2016,12,4,11,0,13.0,177.0,1.2,5.0,183.0,165.68,136.76
2016,12,4,11,15,29.0,195.0,1.15,5.0,209.5,188.21,155.34
2016,12,4,11,30,45.0,213.0,1.1,5.0,236.0,213.39,176.04
2016,12,4,11,45,69.0,224.0,1.05,5.5,260.0,237.12,195.12
2016,12,4,12,0,93.0,235.0,1.0,6.0,284.0,262.45,215.48
2016,12,4,12,15,64.5,223.5,0.95,6.0,257.5,242.45,199.21
2016,12,4,12,30,36.0,212.0,0.9,6.0,231.0,220.42,181.25
2016,12,4,12,45,18.0,168.5,0.85,6.0,178.0,167.84,137.85
2016,12,4,13,0,0.0,125.0,0.8,6.0,125.0,117.13,95.32
2016,12,4,13,15,0.0,106.5,0.85,5.5,106.5,99.64,80.85
2016,12,4,13,30,0.0,88.0,0.9,5.0,88.0,82.05,66.02
2016,12,4,13,45,0.0,99.5,1.0,5.0,99.5,93.21,75.79
2016,12,4,14,0,0.0,111.0,1.1,5.0,111.0,104.75,85.84
2016,12,4,14,15,5.5,126.0,1.15,5.0,128.5,123.61,102.29
2016,12,4,14,30,11.0,141.0,1.2,5.0,146.0,143.64,119.66
2016,12,4,14,45,8.0,129.0,1.3,5.0,132.5,130.8,108.77
2016,12,4,15,0,5.0,117.0,1.4,5.0,119.0,118.0,97.87
2016,12,4,15,15,2.5,102.0,1.35,4.5,103.0,102.18,84.35
2016,12,4,15,30,0.0,87.0,1.3,4.0,87.0,86.32,70.58
2016,12,4,15,45,0.0,71.0,1.3,4.0,71.0,70.54,56.55
2016,12,4,16,0,0.0,55.0,1.3,4.0,55.0,54.5,42.12
2016,12,4,16,15,0.0,39.0,1.2,4.0,39.0,38.06,27.22
2016,12,4,16,30,0.0,23.0,1.1,4.0,23.0,21.36,11.65
2016,12,4,16,45,0.0,11.5,1.05,4.0,11.5,10.66,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,3.5,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,17.16,0.0
2016,12,5,7,45,205.0,27.0,0.55,4.5,51.5,21.29,9.62
2016,12,5,8,0,410.0,36.0,0.6,5.0,85.0,28.63,19.78
2016,12,5,8,15,489.5,43.5,0.55,5.0,125.5,33.37,24.79
2016,12,5,8,30,569.0,51.0,0.5,5.0,166.0,38.03,29.42
2016,12,5,8,45,622.0,56.0,0.5,5.5,207.5,40.43,31.77
2016,12,5,9,0,675.0,61.0,0.5,6.0,249.0,42.85,34.01
2016,12,5,9,15,708.5,65.0,0.75,6.5,287.5,58.05,38.6
2016,12,5,9,30,742.0,69.0,1.0,7.0,326.0,100.09,55.65
2016,12,5,9,45,770.0,70.5,1.25,8.0,360.0,141.78,82.75
2016,12,5,10,0,798.0,72.0,1.5,9.0,394.0,185.12,116.95
2016,12,5,10,15,813.0,74.0,1.7,9.5,421.5,227.63,154.2
2016,12,5,10,30,828.0,76.0,1.9,10.0,449.0,270.07,192.67
2016,12,5,10,45,838.5,77.0,2.1,10.5,470.0,310.02,229.52
2016,12,5,11,0,849.0,78.0,2.3,11.0,491.0,349.06,265.35
2016,12,5,11,15,854.5,79.0,2.25,11.0,504.5,385.18,298.52
2016,12,5,11,30,860.0,80.0,2.2,11.0,518.0,419.64,329.66
2016,12,5,11,45,862.0,80.0,2.2,11.5,524.0,449.79,356.22
2016,12,5,12,0,864.0,80.0,2.2,12.0,530.0,477.73,380.35
2016,12,5,12,15,863.0,80.0,2.15,12.0,528.5,501.88,401.5
2016,12,5,12,30,862.0,80.0,2.1,12.0,527.0,523.43,420.17
2016,12,5,12,45,856.5,80.0,2.1,12.0,518.0,539.94,434.77
2016,12,5,13,0,851.0,80.0,2.1,12.0,509.0,553.55,446.86
2016,12,5,13,15,758.5,97.0,2.1,11.5,470.0,533.65,433.25
2016,12,5,13,30,666.0,114.0,2.1,11.0,431.0,510.37,416.67
2016,12,5,13,45,543.5,136.0,2.1,11.0,386.5,466.53,382.57
2016,12,5,14,0,421.0,158.0,2.1,11.0,342.0,423.88,348.66
2016,12,5,14,15,594.0,114.5,1.95,11.0,355.5,484.35,398.75
2016,12,5,14,30,767.0,71.0,1.8,11.0,369.0,534.91,439.55
2016,12,5,14,45,736.5,69.0,1.65,11.0,333.5,512.19,421.01
2016,12,5,15,0,706.0,67.0,1.5,11.0,298.0,487.35,400.91
2016,12,5,15,15,667.0,63.0,1.3,10.5,258.5,456.66,376.06
2016,12,5,15,30,628.0,59.0,1.1,10.0,219.0,422.46,347.61
2016,12,5,15,45,566.5,53.5,0.9,9.5,178.0,374.19,306.88
2016,12,5,16,0,505.0,48.0,0.7,9.0,137.0,326.57,265.38
2016,12,5,16,15,414.0,39.0,0.75,8.5,98.5,262.5,209.96
2016,12,5,16,30,323.0,30.0,0.8,8.0,60.0,202.36,150.72
2016,12,5,16,45,161.5,15.0,0.85,8.0,30.0,98.85,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,1.5,3.7,5.0,1.5,1.39,0.0
2016,12,6,8,0,0.0,3.0,3.7,5.0,3.0,2.77,0.0
2016,12,6,8,15,0.0,5.0,3.7,5.0,5.0,4.62,0.0
2016,12,6,8,30,0.0,7.0,3.7,5.0,7.0,6.48,0.31
2016,12,6,8,45,0.0,9.0,3.75,5.0,9.0,8.33,2.07
2016,12,6,9,0,0.0,11.0,3.8,5.0,11.0,10.19,3.81
2016,12,6,9,15,0.0,12.5,3.85,5.0,12.5,11.58,4.64
2016,12,6,9,30,0.0,14.0,3.9,5.0,14.0,12.98,5.87
2016,12,6,9,45,0.0,42.5,3.95,5.0,42.5,39.47,29.29
2016,12,6,10,0,0.0,71.0,4.0,5.0,71.0,66.06,52.57
2016,12,6,10,15,0.0,55.0,4.0,5.0,55.0,51.13,39.39
2016,12,6,10,30,0.0,39.0,4.0,5.0,39.0,36.23,26.27
2016,12,6,10,45,0.0,34.5,4.05,5.5,34.5,32.05,22.51
2016,12,6,11,0,0.0,30.0,4.1,6.0,30.0,27.86,18.77
2016,12,6,11,15,0.0,25.0,4.05,6.0,25.0,23.22,14.68
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,18.57,10.61
2016,12,6,11,45,0.0,69.5,4.0,6.0,69.5,64.69,50.73
2016,12,6,12,0,0.0,119.0,4.0,6.0,119.0,110.75,90.35
2016,12,6,12,15,0.0,129.5,4.0,6.0,129.5,120.71,98.81
2016,12,6,12,30,0.0,140.0,4.0,6.0,140.0,130.82,107.45
2016,12,6,12,45,0.0,148.5,4.0,6.5,148.5,139.22,114.44
2016,12,6,13,0,0.0,157.0,4.0,7.0,157.0,147.84,121.61
2016,12,6,13,15,0.0,87.5,3.5,7.0,87.5,81.54,65.06
2016,12,6,13,30,0.0,18.0,3.0,7.0,18.0,16.71,8.96
2016,12,6,13,45,0.0,18.5,2.55,7.5,18.5,17.17,9.37
2016,12,6,14,0,0.0,19.0,2.1,8.0,19.0,17.63,9.78
2016,12,6,14,15,0.0,41.5,1.8,7.5,41.5,38.55,28.14
2016,12,6,14,30,0.0,64.0,1.5,7.0,64.0,59.52,46.55
2016,12,6,14,45,0.0,58.0,1.25,7.0,58.0,53.92,41.73
2016,12,6,15,0,0.0,52.0,1.0,7.0,52.0,48.33,36.9
2016,12,6,15,15,274.0,62.5,1.1,7.0,132.5,234.32,199.59
2016,12,6,15,30,548.0,73.0,1.2,7.0,213.0,395.11,331.07
2016,12,6,15,45,480.0,66.5,1.35,7.0,173.0,343.6,286.29
2016,12,6,16,0,412.0,60.0,1.5,7.0,133.0,292.69,241.99
2016,12,6,16,15,322.0,48.0,1.35,6.5,95.0,228.93,185.57
2016,12,6,16,30,232.0,36.0,1.2,6.0,57.0,169.85,127.6
2016,12,6,16,45,116.0,18.0,1.1,5.5,28.5,82.28,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,79.5,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,159.0,13.0,1.2,3.0,17.0,12.39,0.0
2016,12,7,7,45,310.5,23.5,1.3,3.5,51.5,19.11,6.72
2016,12,7,8,0,462.0,34.0,1.4,4.0,86.0,27.06,18.28
2016,12,7,8,15,542.5,41.0,1.45,4.5,128.5,31.45,22.98
2016,12,7,8,30,623.0,48.0,1.5,5.0,171.0,39.2,30.4
2016,12,7,8,45,679.5,51.5,1.6,5.5,214.0,40.59,31.82
2016,12,7,9,0,736.0,55.0,1.7,6.0,257.0,42.12,33.26
2016,12,7,9,15,768.0,58.5,1.8,6.5,296.0,49.28,39.78
2016,12,7,9,30,800.0,62.0,1.9,7.0,335.0,93.5,49.35
2016,12,7,9,45,826.0,63.0,2.0,8.0,369.5,137.17,76.89
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,182.17,112.14
2016,12,7,10,15,866.5,65.5,2.0,9.5,432.5,230.16,153.88
2016,12,7,10,30,881.0,67.0,1.9,10.0,461.0,273.82,193.32
2016,12,7,10,45,890.5,68.5,1.85,10.5,482.5,315.58,231.61
2016,12,7,11,0,900.0,70.0,1.8,11.0,504.0,356.22,268.52
2016,12,7,11,15,906.0,70.5,1.6,11.0,518.5,393.37,302.16
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,428.73,333.4
2016,12,7,11,45,913.5,71.5,1.25,11.5,539.5,460.25,360.22
2016,12,7,12,0,915.0,72.0,1.1,12.0,546.0,489.4,384.19
2016,12,7,12,15,914.5,72.0,0.9,12.0,544.5,514.6,404.63
2016,12,7,12,30,914.0,72.0,0.7,12.0,543.0,537.1,422.11
2016,12,7,12,45,910.5,71.0,0.55,12.5,534.0,554.2,434.48
2016,12,7,13,0,907.0,70.0,0.4,13.0,525.0,568.31,444.08
2016,12,7,13,15,899.0,69.5,0.4,13.0,508.5,577.46,452.16
2016,12,7,13,30,891.0,69.0,0.4,13.0,492.0,583.49,457.82
2016,12,7,13,45,878.5,67.5,0.45,13.0,468.0,582.76,459.02
2016,12,7,14,0,866.0,66.0,0.5,13.0,444.0,578.97,457.85
2016,12,7,14,15,849.0,64.5,0.6,13.0,414.0,572.8,455.2
2016,12,7,14,30,832.0,63.0,0.7,13.0,384.0,560.86,448.01
2016,12,7,14,45,805.5,60.5,0.8,13.0,348.0,539.67,433.47
2016,12,7,15,0,779.0,58.0,0.9,13.0,312.0,516.14,416.54
2016,12,7,15,15,743.0,54.5,0.8,12.5,272.0,484.17,391.66
2016,12,7,15,30,707.0,51.0,0.7,12.0,232.0,450.71,364.71
2016,12,7,15,45,648.5,46.5,0.65,11.5,189.5,403.43,326.11
2016,12,7,16,0,590.0,42.0,0.6,11.0,147.0,356.25,286.04
2016,12,7,16,15,499.5,35.0,0.6,10.5,106.0,292.21,230.96
2016,12,7,16,30,409.0,28.0,0.6,10.0,65.0,237.51,175.06
2016,12,7,16,45,204.5,14.0,0.65,10.0,32.5,114.89,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,1.7,3.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,1.8,3.0,9.0,8.58,0.0
2016,12,8,7,45,61.0,24.5,1.95,3.5,31.5,20.27,6.57
2016,12,8,8,0,122.0,40.0,2.1,4.0,54.0,32.49,22.94
2016,12,8,8,15,150.5,57.5,2.35,4.5,82.0,45.82,35.91
2016,12,8,8,30,179.0,75.0,2.6,5.0,110.0,58.73,48.15
2016,12,8,8,45,198.5,91.0,2.85,5.5,138.5,70.19,58.87
2016,12,8,9,0,218.0,107.0,3.1,6.0,167.0,81.31,69.07
2016,12,8,9,15,236.0,120.5,3.2,6.0,193.5,91.83,78.68
2016,12,8,9,30,254.0,134.0,3.3,6.0,220.0,118.1,89.42
2016,12,8,9,45,222.0,151.5,3.45,6.5,232.5,143.75,109.7
2016,12,8,10,0,190.0,169.0,3.6,7.0,245.0,169.47,132.28
2016,12,8,10,15,95.0,132.5,3.6,7.0,170.5,134.08,106.51
2016,12,8,10,30,0.0,96.0,3.6,7.0,96.0,88.82,71.59
2016,12,8,10,45,15.0,143.0,3.65,7.5,150.5,134.86,110.31
2016,12,8,11,0,30.0,190.0,3.7,8.0,205.0,180.59,148.24
2016,12,8,11,15,212.5,193.5,3.75,8.0,300.5,251.43,204.33
2016,12,8,11,30,395.0,197.0,3.8,8.0,396.0,336.02,272.7
2016,12,8,11,45,298.0,215.5,3.9,8.5,367.0,327.83,267.73
2016,12,8,12,0,201.0,234.0,4.0,9.0,338.0,311.13,255.1
2016,12,8,12,15,285.5,220.5,4.05,9.0,368.0,350.08,287.83
2016,12,8,12,30,370.0,207.0,4.1,9.0,398.0,389.49,321.03
2016,12,8,12,45,357.5,205.5,4.15,9.0,387.5,392.32,324.28
2016,12,8,13,0,345.0,204.0,4.2,9.0,377.0,393.53,326.2
2016,12,8,13,15,321.0,201.0,4.2,9.0,358.0,385.36,320.26
2016,12,8,13,30,297.0,198.0,4.2,9.0,339.0,375.53,312.83
2016,12,8,13,45,350.5,179.0,4.25,9.0,337.5,391.46,327.35
2016,12,8,14,0,404.0,160.0,4.3,9.0,336.0,413.96,347.05
2016,12,8,14,15,291.0,162.0,4.2,8.5,284.0,346.79,291.85
2016,12,8,14,30,178.0,164.0,4.1,8.0,232.0,279.14,235.29
2016,12,8,14,45,174.5,149.0,4.1,8.0,211.0,262.37,221.73
2016,12,8,15,0,171.0,134.0,4.1,8.0,190.0,244.89,207.18
2016,12,8,15,15,165.5,117.5,3.9,7.5,166.0,223.79,189.5
2016,12,8,15,30,160.0,101.0,3.7,7.0,142.0,202.07,170.87
2016,12,8,15,45,147.5,84.0,3.5,6.5,116.5,175.53,147.52
2016,12,8,16,0,135.0,67.0,3.3,6.0,91.0,156.7,130.09
2016,12,8,16,15,113.0,49.5,3.05,5.5,66.0,124.31,100.38
2016,12,8,16,30,91.0,32.0,2.8,5.0,41.0,91.79,67.78
2016,12,8,16,45,45.5,16.0,2.55,4.5,20.5,43.58,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,105.0,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,210.0,11.0,1.6,-3.0,15.0,10.48,0.0
2016,12,9,7,45,368.5,21.0,1.9,-2.5,52.0,18.5,4.8
2016,12,9,8,0,527.0,31.0,2.2,-2.0,89.0,26.84,18.37
2016,12,9,8,15,608.5,38.0,2.45,-1.5,133.0,31.78,23.79
2016,12,9,8,30,690.0,45.0,2.7,-1.0,177.0,36.67,28.71
2016,12,9,8,45,739.0,49.5,2.95,-0.5,221.0,39.09,31.16
2016,12,9,9,0,788.0,54.0,3.2,0.0,265.0,41.57,33.53
2016,12,9,9,15,820.0,57.0,3.2,0.0,306.0,44.42,36.23
2016,12,9,9,30,852.0,60.0,3.2,0.0,347.0,90.59,47.95
2016,12,9,9,45,874.5,62.0,3.2,0.5,383.0,137.11,77.49
2016,12,9,10,0,897.0,64.0,3.2,1.0,419.0,188.63,119.16
2016,12,9,10,15,912.0,66.0,3.15,1.0,448.5,235.11,161.04
2016,12,9,10,30,927.0,68.0,3.1,1.0,478.0,281.29,204.56
2016,12,9,10,45,937.5,69.0,3.05,1.5,501.0,324.81,246.09
2016,12,9,11,0,948.0,70.0,3.0,2.0,524.0,367.19,286.29
2016,12,9,11,15,954.0,70.5,2.95,2.0,539.0,406.17,323.6
2016,12,9,11,30,960.0,71.0,2.9,2.0,554.0,443.27,358.6
2016,12,9,11,45,963.0,71.5,2.85,2.5,561.5,477.05,389.44
2016,12,9,12,0,966.0,72.0,2.8,3.0,569.0,508.43,417.49
2016,12,9,12,15,965.5,71.5,2.75,3.0,568.0,534.61,441.42
2016,12,9,12,30,965.0,71.0,2.7,3.0,567.0,557.93,462.51
2016,12,9,12,45,963.0,70.0,2.7,3.5,558.0,577.0,479.12
2016,12,9,13,0,961.0,69.0,2.7,4.0,549.0,592.97,492.88
2016,12,9,13,15,954.0,68.5,2.65,4.0,532.0,603.6,502.78
2016,12,9,13,30,947.0,68.0,2.6,4.0,515.0,610.97,509.87
2016,12,9,13,45,937.5,66.0,2.6,4.0,491.0,612.01,512.04
2016,12,9,14,0,928.0,64.0,2.6,4.0,467.0,609.8,511.48
2016,12,9,14,15,911.0,62.5,2.55,3.5,436.0,600.69,505.9
2016,12,9,14,30,894.0,61.0,2.5,3.0,405.0,588.59,497.66
2016,12,9,14,45,871.5,58.0,2.45,3.0,368.0,568.79,482.03
2016,12,9,15,0,849.0,55.0,2.4,3.0,331.0,550.01,466.65
2016,12,9,15,15,814.0,52.0,2.1,2.5,289.5,518.56,440.21
2016,12,9,15,30,779.0,49.0,1.8,2.0,248.0,485.37,411.38
2016,12,9,15,45,726.0,44.5,1.55,1.5,203.5,439.84,371.4
2016,12,9,16,0,673.0,40.0,1.3,1.0,159.0,394.05,329.58
2016,12,9,16,15,584.0,33.5,1.25,0.5,115.5,329.58,271.13
2016,12,9,16,30,495.0,27.0,1.2,0.0,72.0,267.83,205.88
2016,12,9,16,45,247.5,13.5,1.15,-0.5,36.0,129.68,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,246.0,15.5,1.2,-3.5,41.5,11.88,0.38
2016,12,10,8,0,492.0,31.0,1.4,-3.0,83.0,26.93,18.46
2016,12,10,8,15,574.0,38.0,1.45,-2.5,126.5,31.85,23.96
2016,12,10,8,30,656.0,45.0,1.5,-2.0,170.0,36.72,28.89
2016,12,10,8,45,705.0,50.0,1.55,-1.5,213.0,39.59,31.77
2016,12,10,9,0,754.0,55.0,1.6,-1.0,256.0,42.47,34.54
2016,12,10,9,15,786.5,58.5,1.6,-0.5,296.0,44.02,35.96
