Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,9,30,819.0,62.0,1.6,0.0,336.0,88.58,48.0
2016,12,10,9,45,846.0,63.0,1.65,0.0,371.5,133.07,75.48
2016,12,10,10,0,873.0,64.0,1.7,0.0,407.0,179.0,111.96
2016,12,10,10,15,888.0,66.0,1.8,0.5,436.0,228.4,155.85
2016,12,10,10,30,903.0,68.0,1.9,1.0,465.0,273.55,197.81
2016,12,10,10,45,915.0,68.5,2.0,1.5,488.0,316.06,238.15
2016,12,10,11,0,927.0,69.0,2.1,2.0,511.0,357.58,277.41
2016,12,10,11,15,932.5,69.5,2.15,2.0,525.5,395.63,313.79
2016,12,10,11,30,938.0,70.0,2.2,2.0,540.0,431.82,347.96
2016,12,10,11,45,943.0,69.5,2.25,2.5,547.5,464.79,378.17
2016,12,10,12,0,948.0,69.0,2.3,3.0,555.0,495.52,405.81
2016,12,10,12,15,948.0,68.5,2.25,3.0,554.5,521.48,429.41
2016,12,10,12,30,948.0,68.0,2.2,3.0,554.0,544.65,450.24
2016,12,10,12,45,945.0,67.5,2.2,3.5,545.0,563.4,466.5
2016,12,10,13,0,942.0,67.0,2.2,4.0,536.0,579.11,479.96
2016,12,10,13,15,935.0,66.5,2.15,4.0,520.0,589.52,489.58
2016,12,10,13,30,928.0,66.0,2.1,4.0,504.0,596.75,496.47
2016,12,10,13,45,919.0,64.0,2.05,4.0,480.5,597.99,498.51
2016,12,10,14,0,910.0,62.0,2.0,4.0,457.0,596.05,497.88
2016,12,10,14,15,773.0,76.5,1.85,4.0,396.0,539.49,452.6
2016,12,10,14,30,636.0,91.0,1.7,4.0,335.0,479.52,404.17
2016,12,10,14,45,735.5,72.0,1.6,4.0,329.5,510.55,430.16
2016,12,10,15,0,835.0,53.0,1.5,4.0,324.0,535.46,449.81
2016,12,10,15,15,801.5,50.0,1.3,3.5,283.5,508.74,427.08
2016,12,10,15,30,768.0,47.0,1.1,3.0,243.0,476.66,399.62
2016,12,10,15,45,715.0,43.0,0.9,2.5,199.5,432.08,360.87
2016,12,10,16,0,662.0,39.0,0.7,2.0,156.0,387.27,320.4
2016,12,10,16,15,575.0,32.5,0.7,1.5,113.5,324.19,264.17
2016,12,10,16,30,488.0,26.0,0.7,1.0,71.0,263.91,201.48
2016,12,10,16,45,244.0,13.0,0.7,1.0,35.5,127.71,0.0
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,233.5,14.5,0.95,-2.5,39.0,11.95,0.0
2016,12,11,8,0,467.0,29.0,1.1,-2.0,78.0,24.93,16.51
2016,12,11,8,15,550.5,36.0,1.15,-1.5,120.0,29.94,22.07
2016,12,11,8,30,634.0,43.0,1.2,-1.0,162.0,34.87,27.04
2016,12,11,8,45,685.0,47.5,1.25,-0.5,204.5,37.34,29.54
2016,12,11,9,0,736.0,52.0,1.3,0.0,247.0,39.86,31.96
2016,12,11,9,15,769.0,55.5,1.55,1.0,286.0,41.49,33.38
2016,12,11,9,30,802.0,59.0,1.8,2.0,325.0,83.25,44.24
2016,12,11,9,45,824.5,61.0,2.1,3.0,359.5,127.29,70.88
2016,12,11,10,0,847.0,63.0,2.4,4.0,394.0,172.39,106.03
2016,12,11,10,15,583.5,119.5,2.45,4.0,355.0,209.15,150.72
2016,12,11,10,30,320.0,176.0,2.5,4.0,316.0,224.55,176.39
2016,12,11,10,45,361.0,178.0,2.55,4.5,343.5,253.99,201.31
2016,12,11,11,0,402.0,180.0,2.6,5.0,371.0,285.43,228.18
2016,12,11,11,15,452.5,174.5,2.65,5.0,395.5,316.8,255.4
2016,12,11,11,30,503.0,169.0,2.7,5.0,420.0,350.46,284.7
2016,12,11,11,45,297.0,198.5,2.75,5.5,347.5,309.78,254.69
2016,12,11,12,0,91.0,228.0,2.8,6.0,275.0,253.19,209.44
2016,12,11,12,15,266.0,208.5,2.85,6.0,345.0,327.58,271.59
2016,12,11,12,30,441.0,189.0,2.9,6.0,415.0,408.92,338.94
2016,12,11,12,45,545.0,157.0,2.95,6.5,431.5,443.97,368.22
2016,12,11,13,0,649.0,125.0,3.0,7.0,448.0,483.21,401.03
2016,12,11,13,15,379.5,167.0,2.95,7.0,354.5,387.12,322.72
2016,12,11,13,30,110.0,209.0,2.9,7.0,261.0,268.77,223.81
2016,12,11,13,45,55.0,170.0,2.9,7.0,196.0,199.69,166.31
2016,12,11,14,0,0.0,131.0,2.9,7.0,131.0,124.67,102.27
2016,12,11,14,15,0.0,94.0,2.7,6.5,94.0,88.32,71.45
2016,12,11,14,30,0.0,57.0,2.5,6.0,57.0,52.99,40.97
2016,12,11,14,45,0.0,51.5,2.35,6.0,51.5,47.86,36.57
2016,12,11,15,0,0.0,46.0,2.2,6.0,46.0,42.73,32.11
2016,12,11,15,15,0.0,40.0,1.95,5.0,40.0,37.14,27.32
2016,12,11,15,30,0.0,34.0,1.7,4.0,34.0,31.55,22.45
2016,12,11,15,45,0.0,27.5,1.45,3.5,27.5,25.51,17.04
2016,12,11,16,0,0.0,21.0,1.2,3.0,21.0,19.47,11.57
2016,12,11,16,15,0.0,15.0,1.25,2.5,15.0,13.89,6.46
2016,12,11,16,30,0.0,9.0,1.3,2.0,9.0,8.33,1.18
2016,12,11,16,45,0.0,4.5,1.4,2.0,4.5,4.16,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.5,3.2,5.5,4.5,4.16,0.0
2016,12,12,8,0,0.0,9.0,3.2,6.0,9.0,8.33,1.5
2016,12,12,8,15,0.0,14.5,3.1,6.0,14.5,13.43,6.45
2016,12,12,8,30,0.0,20.0,3.0,6.0,20.0,18.54,11.31
2016,12,12,8,45,0.0,26.0,2.9,6.0,26.0,24.11,16.57
2016,12,12,9,0,0.0,32.0,2.8,6.0,32.0,29.69,21.79
2016,12,12,9,15,0.0,37.5,2.75,6.0,37.5,34.81,26.54
2016,12,12,9,30,0.0,43.0,2.7,6.0,43.0,39.94,29.64
2016,12,12,9,45,0.0,28.0,2.65,6.5,28.0,25.98,17.28
2016,12,12,10,0,0.0,13.0,2.6,7.0,13.0,12.05,4.96
2016,12,12,10,15,0.0,55.5,2.6,7.5,55.5,51.6,39.49
2016,12,12,10,30,0.0,98.0,2.6,8.0,98.0,90.54,72.9
2016,12,12,10,45,2.5,130.0,2.65,8.5,131.5,119.83,97.49
2016,12,12,11,0,5.0,162.0,2.7,9.0,165.0,149.44,122.07
2016,12,12,11,15,15.5,178.5,2.75,9.5,186.5,168.68,137.6
2016,12,12,11,30,26.0,195.0,2.8,10.0,208.0,188.88,153.95
2016,12,12,11,45,13.0,120.0,2.85,10.5,126.5,116.83,93.75
2016,12,12,12,0,0.0,45.0,2.9,11.0,45.0,41.83,30.23
2016,12,12,12,15,190.0,124.0,2.95,11.5,221.0,210.51,172.04
2016,12,12,12,30,380.0,203.0,3.0,12.0,397.0,387.57,315.12
2016,12,12,12,45,442.0,185.5,3.15,12.5,408.0,417.98,339.52
2016,12,12,13,0,504.0,168.0,3.3,13.0,419.0,444.97,361.89
2016,12,12,13,15,553.0,149.0,3.25,13.0,416.0,463.01,377.52
2016,12,12,13,30,602.0,130.0,3.2,13.0,413.0,483.38,394.92
2016,12,12,13,45,524.0,140.5,3.15,13.5,378.5,454.21,371.47
2016,12,12,14,0,446.0,151.0,3.1,14.0,344.0,426.14,348.72
2016,12,12,14,15,542.5,121.0,2.9,14.0,340.0,452.35,371.04
2016,12,12,14,30,639.0,91.0,2.7,14.0,336.0,479.97,393.77
2016,12,12,14,45,608.5,89.5,2.55,14.0,306.0,459.74,377.47
2016,12,12,15,0,578.0,88.0,2.4,14.0,276.0,437.68,359.6
2016,12,12,15,15,553.5,80.0,2.05,13.0,241.5,410.29,337.93
2016,12,12,15,30,529.0,72.0,1.7,12.0,207.0,381.52,314.3
2016,12,12,15,45,489.0,63.0,1.4,11.5,170.5,342.67,281.07
2016,12,12,16,0,449.0,54.0,1.1,11.0,134.0,303.67,246.55
2016,12,12,16,15,378.0,42.5,1.15,10.0,97.0,248.08,198.37
2016,12,12,16,30,307.0,31.0,1.2,9.0,60.0,195.42,146.56
2016,12,12,16,45,153.5,15.5,1.25,8.5,30.0,96.47,2.19
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,7.0,1.65,3.5,7.0,6.48,0.0
2016,12,13,8,0,0.0,14.0,1.8,4.0,14.0,12.97,5.52
2016,12,13,8,15,0.0,22.5,1.8,4.5,22.5,20.87,13.24
2016,12,13,8,30,0.0,31.0,1.8,5.0,31.0,28.77,20.75
2016,12,13,8,45,0.0,39.5,1.8,5.5,39.5,36.68,28.18
2016,12,13,9,0,0.0,48.0,1.8,6.0,48.0,44.6,35.52
2016,12,13,9,15,0.0,55.5,1.8,6.5,55.5,51.6,41.9
2016,12,13,9,30,0.0,63.0,1.8,7.0,63.0,58.59,45.85
2016,12,13,9,45,0.0,80.0,1.8,8.0,80.0,73.8,58.78
2016,12,13,10,0,0.0,97.0,1.8,9.0,97.0,88.87,71.39
2016,12,13,10,15,0.0,120.5,1.85,9.0,121.0,109.6,88.93
2016,12,13,10,30,0.0,144.0,1.9,9.0,145.0,130.48,106.44
2016,12,13,10,45,6.5,158.0,2.0,9.5,161.5,145.2,118.22
2016,12,13,11,0,13.0,172.0,2.1,10.0,178.0,160.57,130.56
2016,12,13,11,15,16.0,180.0,2.0,10.0,188.0,170.1,138.31
2016,12,13,11,30,19.0,188.0,1.9,10.0,198.0,179.87,146.28
2016,12,13,11,45,66.0,209.5,1.8,10.0,243.5,220.78,179.55
2016,12,13,12,0,113.0,231.0,1.7,10.0,289.0,265.19,215.53
2016,12,13,12,15,141.5,231.5,1.6,10.0,304.0,287.01,233.26
2016,12,13,12,30,170.0,232.0,1.5,10.0,319.0,307.89,250.35
2016,12,13,12,45,177.5,228.0,1.45,10.0,317.5,314.41,255.99
2016,12,13,13,0,185.0,224.0,1.4,10.0,316.0,320.58,261.41
2016,12,13,13,15,229.0,212.0,1.4,9.5,322.5,338.07,276.88
2016,12,13,13,30,273.0,200.0,1.4,9.0,329.0,361.83,297.32
2016,12,13,13,45,196.5,195.0,1.4,9.0,285.5,312.28,257.38
2016,12,13,14,0,120.0,190.0,1.4,9.0,242.0,267.41,220.79
2016,12,13,14,15,60.0,125.0,1.35,8.5,151.0,158.3,130.77
2016,12,13,14,30,0.0,60.0,1.3,8.0,60.0,55.79,43.0
2016,12,13,14,45,0.0,54.0,1.3,8.0,54.0,50.19,38.32
2016,12,13,15,0,0.0,48.0,1.3,8.0,48.0,44.59,33.49
2016,12,13,15,15,0.0,41.5,1.15,7.5,41.5,38.54,28.28
2016,12,13,15,30,0.0,35.0,1.0,7.0,35.0,32.48,23.0
2016,12,13,15,45,0.0,28.5,0.85,7.0,28.5,26.44,17.6
2016,12,13,16,0,0.0,22.0,0.7,7.0,22.0,20.39,12.16
2016,12,13,16,15,0.0,15.5,0.65,7.0,15.5,14.36,6.69
2016,12,13,16,30,0.0,9.0,0.6,7.0,9.0,8.33,1.11
2016,12,13,16,45,0.0,4.5,0.55,7.0,4.5,4.16,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,97.0,17.0,1.75,1.5,26.5,13.33,0.0
2016,12,14,8,0,194.0,34.0,1.9,2.0,53.0,26.55,17.22
2016,12,14,8,15,235.5,49.5,1.95,2.5,84.5,38.1,28.97
2016,12,14,8,30,277.0,65.0,2.0,3.0,116.0,49.26,39.71
2016,12,14,8,45,309.0,78.0,2.15,3.5,147.5,58.1,48.12
2016,12,14,9,0,341.0,91.0,2.3,4.0,179.0,66.66,56.11
2016,12,14,9,15,364.0,101.5,2.4,4.5,209.0,73.08,61.96
2016,12,14,9,30,387.0,112.0,2.5,5.0,239.0,99.04,71.06
2016,12,14,9,45,320.5,134.5,2.6,5.5,247.5,136.1,99.83
2016,12,14,10,0,254.0,157.0,2.7,6.0,256.0,162.6,123.9
2016,12,14,10,15,290.0,165.0,2.6,6.0,285.5,190.51,146.3
2016,12,14,10,30,326.0,173.0,2.5,6.0,315.0,221.12,171.85
2016,12,14,10,45,329.5,182.0,2.45,6.5,331.5,246.41,194.22
2016,12,14,11,0,333.0,191.0,2.4,7.0,348.0,271.46,216.28
2016,12,14,11,15,358.5,193.0,2.25,7.0,366.5,297.68,238.96
2016,12,14,11,30,384.0,195.0,2.1,7.0,385.0,324.82,262.3
2016,12,14,11,45,440.5,185.0,2.0,7.5,406.5,356.11,288.15
2016,12,14,12,0,497.0,175.0,1.9,8.0,428.0,388.42,314.71
2016,12,14,12,15,447.0,187.0,1.75,8.0,414.0,393.25,319.81
2016,12,14,12,30,397.0,199.0,1.6,8.0,400.0,390.74,318.71
2016,12,14,12,45,268.5,212.0,1.5,8.0,347.0,349.25,285.96
2016,12,14,13,0,140.0,225.0,1.4,8.0,294.0,297.45,244.1
2016,12,14,13,15,107.0,214.5,1.3,8.0,266.5,268.57,221.0
2016,12,14,13,30,74.0,204.0,1.2,8.0,239.0,243.01,200.16
2016,12,14,13,45,96.0,197.0,1.1,8.0,240.0,251.13,207.46
2016,12,14,14,0,118.0,190.0,1.0,8.0,241.0,266.09,220.13
2016,12,14,14,15,96.5,175.5,0.9,7.5,215.5,234.14,194.24
2016,12,14,14,30,75.0,161.0,0.8,7.0,190.0,208.48,173.42
2016,12,14,14,45,70.5,147.0,0.7,7.0,172.5,192.74,160.51
2016,12,14,15,0,66.0,133.0,0.6,7.0,155.0,176.76,147.19
2016,12,14,15,15,61.0,117.0,0.45,7.0,135.5,157.86,131.15
2016,12,14,15,30,56.0,101.0,0.3,7.0,116.0,138.75,114.69
2016,12,14,15,45,47.0,84.0,0.2,7.0,95.0,116.1,94.95
2016,12,14,16,0,38.0,67.0,0.1,7.0,74.0,93.35,74.85
2016,12,14,16,15,24.0,49.5,0.25,6.5,53.5,67.32,51.85
2016,12,14,16,30,10.0,32.0,0.4,6.0,33.0,40.79,27.51
2016,12,14,16,45,5.0,16.0,0.55,6.0,16.5,18.13,0.0
2016,12,14,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,263.5,13.5,3.8,-1.5,38.5,11.23,0.0
2016,12,15,8,0,527.0,27.0,4.3,-1.0,77.0,23.33,14.5
2016,12,15,8,15,614.0,33.0,4.45,-0.5,121.0,27.44,19.5
2016,12,15,8,30,701.0,39.0,4.6,0.0,165.0,31.54,23.7
2016,12,15,8,45,751.0,43.5,4.85,0.0,209.0,34.17,26.41
2016,12,15,9,0,801.0,48.0,5.1,0.0,253.0,36.82,29.02
2016,12,15,9,15,833.5,51.0,5.1,0.0,294.0,38.15,30.31
2016,12,15,9,30,866.0,54.0,5.1,0.0,335.0,79.11,42.4
2016,12,15,9,45,891.0,55.0,5.15,0.5,371.5,125.37,68.41
2016,12,15,10,0,916.0,56.0,5.2,1.0,408.0,172.67,104.69
2016,12,15,10,15,930.5,57.5,5.15,1.0,438.0,219.31,146.24
2016,12,15,10,30,945.0,59.0,5.1,1.0,468.0,265.61,190.04
2016,12,15,10,45,956.0,59.5,5.05,1.0,491.0,309.52,232.88
2016,12,15,11,0,967.0,60.0,5.0,1.0,514.0,352.32,274.81
2016,12,15,11,15,973.0,60.5,4.95,1.0,529.5,392.08,313.85
2016,12,15,11,30,979.0,61.0,4.9,1.0,545.0,429.96,350.6
2016,12,15,11,45,829.0,91.0,4.9,1.5,505.5,429.57,355.69
2016,12,15,12,0,679.0,121.0,4.9,2.0,466.0,418.59,350.2
2016,12,15,12,15,641.5,132.0,4.85,2.0,458.0,433.06,364.73
2016,12,15,12,30,604.0,143.0,4.8,2.0,450.0,443.9,375.58
2016,12,15,12,45,788.0,102.5,4.8,2.0,496.5,513.24,435.3
2016,12,15,13,0,972.0,62.0,4.8,2.0,543.0,583.27,495.23
2016,12,15,13,15,964.0,61.0,4.7,2.0,526.5,593.45,504.89
2016,12,15,13,30,956.0,60.0,4.6,2.0,510.0,600.3,511.8
2016,12,15,13,45,944.5,59.0,4.6,2.0,486.0,601.89,514.52
2016,12,15,14,0,933.0,58.0,4.6,2.0,462.0,600.22,514.36
2016,12,15,14,15,917.0,56.5,4.5,1.5,431.5,592.24,509.38
2016,12,15,14,30,901.0,55.0,4.4,1.0,401.0,581.23,501.62
2016,12,15,14,45,875.5,53.5,4.35,1.0,365.0,562.03,485.97
2016,12,15,15,0,850.0,52.0,4.3,1.0,329.0,540.36,467.78
2016,12,15,15,15,817.0,49.5,4.1,0.5,288.5,511.23,443.03
2016,12,15,15,30,784.0,47.0,3.9,0.0,248.0,483.9,418.74
2016,12,15,15,45,725.5,43.5,3.7,0.0,204.0,437.28,376.48
2016,12,15,16,0,667.0,40.0,3.5,0.0,160.0,390.53,332.78
2016,12,15,16,15,578.5,33.5,3.2,-0.5,117.0,326.92,273.6
2016,12,15,16,30,490.0,27.0,2.9,-1.0,74.0,266.03,209.87
2016,12,15,16,45,245.0,13.5,2.6,-1.5,37.0,129.75,23.56
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,92.0,16.5,1.55,-5.0,25.0,12.97,0.0
2016,12,16,8,0,184.0,33.0,1.6,-5.0,50.0,25.8,16.83
2016,12,16,8,15,225.5,48.5,1.6,-4.5,80.5,37.38,29.07
2016,12,16,8,30,267.0,64.0,1.6,-4.0,111.0,48.57,40.12
2016,12,16,8,45,293.0,78.0,1.6,-4.0,142.0,58.2,49.6
2016,12,16,9,0,319.0,92.0,1.6,-4.0,173.0,67.53,58.63
2016,12,16,9,15,345.0,102.0,1.55,-3.5,202.5,73.56,64.28
2016,12,16,9,30,371.0,112.0,1.5,-3.0,232.0,96.66,72.2
2016,12,16,9,45,349.0,129.0,1.45,-2.5,252.0,129.27,95.62
2016,12,16,10,0,327.0,146.0,1.4,-2.0,272.0,162.65,123.88
2016,12,16,10,15,171.5,153.5,1.3,-1.5,220.0,161.94,130.24
2016,12,16,10,30,16.0,161.0,1.2,-1.0,168.0,148.2,124.89
2016,12,16,10,45,8.0,135.5,1.2,-1.0,139.0,125.96,105.81
2016,12,16,11,0,0.0,110.0,1.2,-1.0,110.0,101.7,84.81
2016,12,16,11,15,0.0,125.5,1.2,-0.5,125.5,115.92,97.03
2016,12,16,11,30,0.0,141.0,1.2,0.0,141.0,130.28,109.19
2016,12,16,11,45,0.0,148.0,1.25,0.0,148.0,137.07,114.95
2016,12,16,12,0,0.0,155.0,1.3,0.0,155.0,143.93,120.82
2016,12,16,12,15,0.5,159.0,1.3,0.0,159.5,148.35,124.58
2016,12,16,12,30,1.0,163.0,1.3,0.0,164.0,152.86,128.46
2016,12,16,12,45,0.5,133.0,1.35,0.0,133.5,124.68,104.21
2016,12,16,13,0,0.0,103.0,1.4,0.0,103.0,96.18,79.53
2016,12,16,13,15,0.0,76.5,1.45,0.0,76.5,71.22,57.74
2016,12,16,13,30,0.0,50.0,1.5,0.0,50.0,46.48,35.92
2016,12,16,13,45,0.0,56.5,1.55,0.0,56.5,52.54,41.38
2016,12,16,14,0,0.0,63.0,1.6,0.0,63.0,58.6,46.83
2016,12,16,14,15,0.0,48.0,1.65,0.0,48.0,44.6,34.42
2016,12,16,14,30,0.0,33.0,1.7,0.0,33.0,30.63,21.97
2016,12,16,14,45,0.0,30.0,1.75,0.0,30.0,27.84,19.5
2016,12,16,15,0,0.0,27.0,1.8,0.0,27.0,25.05,17.0
2016,12,16,15,15,0.0,23.5,1.65,0.0,23.5,21.79,14.07
2016,12,16,15,30,0.0,20.0,1.5,0.0,20.0,18.54,11.12
2016,12,16,15,45,0.0,16.5,1.4,-0.5,16.5,15.29,8.16
2016,12,16,16,0,0.0,13.0,1.3,-1.0,13.0,12.04,5.16
2016,12,16,16,15,0.0,9.5,1.2,-1.0,9.5,8.79,2.12
2016,12,16,16,30,0.0,6.0,1.1,-1.0,6.0,5.55,0.0
2016,12,16,16,45,0.0,3.0,1.05,-1.5,3.0,2.77,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,0.0,7.5,3.4,-1.0,7.5,6.94,0.0
2016,12,17,8,0,0.0,15.0,3.5,-1.0,15.0,13.9,6.2
2016,12,17,8,15,0.0,25.0,3.6,-0.5,25.0,23.2,15.59
2016,12,17,8,30,0.0,35.0,3.7,0.0,35.0,32.5,24.57
2016,12,17,8,45,0.0,46.0,3.8,0.0,46.0,42.75,34.42
2016,12,17,9,0,0.0,57.0,3.9,0.0,57.0,52.71,43.91
2016,12,17,9,15,0.0,67.5,3.95,0.0,67.5,62.05,52.72
2016,12,17,9,30,0.0,78.0,4.0,0.0,78.0,71.44,58.57
2016,12,17,9,45,0.0,94.5,4.05,0.0,94.5,85.96,71.43
2016,12,17,10,0,0.0,111.0,4.1,0.0,111.0,100.59,84.28
2016,12,17,10,15,0.0,120.0,4.1,0.0,120.0,109.04,91.58
2016,12,17,10,30,0.0,129.0,4.1,0.0,129.0,117.5,98.88
2016,12,17,10,45,35.0,166.5,4.1,0.5,183.0,157.75,132.5
2016,12,17,11,0,70.0,204.0,4.1,1.0,237.0,203.0,170.39
2016,12,17,11,15,72.0,210.0,4.1,1.0,244.5,213.8,179.81
2016,12,17,11,30,74.0,216.0,4.1,1.0,252.0,224.59,189.27
2016,12,17,11,45,111.0,223.5,4.1,1.5,279.0,250.93,211.3
2016,12,17,12,0,148.0,231.0,4.1,2.0,306.0,281.33,236.84
2016,12,17,12,15,145.5,232.0,4.1,2.0,306.0,288.16,243.09
2016,12,17,12,30,143.0,233.0,4.1,2.0,306.0,294.46,248.89
2016,12,17,12,45,94.5,220.5,4.1,2.5,269.0,259.69,219.4
2016,12,17,13,0,46.0,208.0,4.1,3.0,232.0,225.61,190.18
2016,12,17,13,15,46.5,201.5,4.05,3.0,224.5,222.07,187.49
2016,12,17,13,30,47.0,195.0,4.0,3.0,217.0,218.34,184.59
2016,12,17,13,45,366.5,149.0,3.95,3.5,308.5,372.13,318.19
2016,12,17,14,0,686.0,103.0,3.9,4.0,400.0,513.02,436.6
2016,12,17,14,15,666.0,99.5,3.8,4.0,372.5,501.49,427.05
2016,12,17,14,30,646.0,96.0,3.7,4.0,345.0,487.56,416.07
2016,12,17,14,45,624.0,90.5,3.6,4.5,313.0,468.11,399.58
2016,12,17,15,0,602.0,85.0,3.5,5.0,281.0,446.66,381.11
2016,12,17,15,15,562.0,79.5,3.15,4.5,245.0,413.69,353.43
2016,12,17,15,30,522.0,74.0,2.8,4.0,209.0,379.65,324.12
2016,12,17,15,45,459.0,66.5,2.5,3.5,170.0,331.05,281.72
2016,12,17,16,0,396.0,59.0,2.2,3.0,131.0,281.9,237.8
2016,12,17,16,15,311.0,47.5,2.05,2.5,94.5,221.87,183.73
2016,12,17,16,30,226.0,36.0,1.9,2.0,58.0,165.81,129.58
2016,12,17,16,45,113.0,18.0,1.8,2.0,29.0,82.02,20.22
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,168.5,14.0,4.5,11.5,29.5,10.93,0.0
2016,12,18,8,0,337.0,28.0,4.6,12.0,59.0,22.41,12.44
2016,12,18,8,15,427.0,36.0,4.6,12.0,96.5,27.85,18.71
2016,12,18,8,30,517.0,44.0,4.6,12.0,134.0,33.15,23.88
2016,12,18,8,45,424.5,66.0,4.6,12.5,152.5,49.24,38.48
2016,12,18,9,0,332.0,88.0,4.6,13.0,171.0,64.61,52.32
2016,12,18,9,15,352.5,99.5,4.65,13.5,201.0,71.83,58.73
2016,12,18,9,30,373.0,111.0,4.7,14.0,231.0,94.34,66.51
2016,12,18,9,45,186.5,111.5,4.8,15.0,171.5,104.88,76.05
2016,12,18,10,0,0.0,112.0,4.9,16.0,112.0,101.39,80.03
2016,12,18,10,15,0.0,120.5,4.8,16.5,120.5,109.43,86.44
2016,12,18,10,30,0.0,129.0,4.7,17.0,129.0,117.47,92.8
2016,12,18,10,45,0.0,122.0,4.6,17.5,122.0,111.99,87.94
2016,12,18,11,0,0.0,115.0,4.5,18.0,115.0,106.16,82.84
2016,12,18,11,15,0.0,61.5,4.35,18.0,61.5,57.21,42.22
2016,12,18,11,30,0.0,8.0,4.2,18.0,8.0,7.42,0.58
2016,12,18,11,45,0.0,8.0,4.1,18.0,8.0,7.42,0.58
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,7.42,0.57
2016,12,18,12,15,0.0,14.0,4.05,17.5,14.0,13.0,5.27
2016,12,18,12,30,0.0,20.0,4.1,17.0,20.0,18.57,9.98
2016,12,18,12,45,0.0,19.5,4.15,16.5,19.5,18.11,9.62
2016,12,18,13,0,0.0,19.0,4.2,16.0,19.0,17.64,9.27
2016,12,18,13,15,22.5,106.5,4.05,15.0,117.0,114.18,90.77
2016,12,18,13,30,45.0,194.0,3.9,14.0,215.0,216.1,175.62
2016,12,18,13,45,22.5,153.0,3.8,13.5,163.5,158.43,128.15
2016,12,18,14,0,0.0,112.0,3.7,13.0,112.0,105.69,84.19
2016,12,18,14,15,0.0,80.5,3.4,12.5,80.5,75.08,58.63
2016,12,18,14,30,0.0,49.0,3.1,12.0,49.0,45.53,33.6
2016,12,18,14,45,0.0,44.5,2.85,11.5,44.5,41.34,30.13
2016,12,18,15,0,0.0,40.0,2.6,11.0,40.0,37.14,26.61
2016,12,18,15,15,0.0,34.5,2.2,10.5,34.5,32.02,22.24
2016,12,18,15,30,0.0,29.0,1.8,10.0,29.0,26.9,17.82
2016,12,18,15,45,0.0,23.5,1.4,10.0,23.5,21.79,13.31
2016,12,18,16,0,0.0,18.0,1.0,10.0,18.0,16.68,8.77
2016,12,18,16,15,0.0,13.0,1.0,9.5,13.0,12.04,4.63
2016,12,18,16,30,0.0,8.0,1.0,9.0,8.0,7.4,0.39
2016,12,18,16,45,0.0,4.0,1.0,8.5,4.0,3.7,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,4.0,15.0,3.55,0.0,15.5,13.89,0.0
2016,12,19,8,0,8.0,30.0,3.6,0.0,31.0,27.06,16.97
2016,12,19,8,15,29.5,48.5,3.7,0.0,53.5,41.82,32.42
2016,12,19,8,30,51.0,67.0,3.8,0.0,76.0,56.63,46.83
2016,12,19,8,45,70.5,85.5,3.9,0.5,101.0,71.13,60.66
2016,12,19,9,0,90.0,104.0,4.0,1.0,126.0,82.14,71.05
2016,12,19,9,15,110.0,117.5,3.95,1.0,149.5,92.12,80.42
2016,12,19,9,30,130.0,131.0,3.9,1.0,173.0,108.24,87.96
2016,12,19,9,45,78.5,139.0,3.85,1.0,165.0,123.57,101.09
2016,12,19,10,0,27.0,147.0,3.8,1.0,157.0,129.61,108.16
2016,12,19,10,15,94.0,167.0,3.75,1.0,206.5,160.4,131.84
2016,12,19,10,30,161.0,187.0,3.7,1.0,256.0,195.24,159.45
2016,12,19,10,45,173.0,196.5,3.65,1.5,274.5,216.06,177.31
2016,12,19,11,0,185.0,206.0,3.6,2.0,293.0,237.58,195.86
2016,12,19,11,15,134.5,211.5,3.5,2.0,275.5,235.39,195.93
2016,12,19,11,30,84.0,217.0,3.4,2.0,258.0,228.82,191.69
2016,12,19,11,45,44.0,193.0,3.35,2.5,214.5,196.08,164.28
2016,12,19,12,0,4.0,169.0,3.3,3.0,171.0,158.51,132.3
2016,12,19,12,15,44.0,196.5,3.2,3.0,219.0,205.09,172.07
2016,12,19,12,30,84.0,224.0,3.1,3.0,267.0,253.5,213.06
2016,12,19,12,45,438.5,162.0,3.05,3.5,380.0,389.08,327.47
2016,12,19,13,0,793.0,100.0,3.0,4.0,493.0,526.76,440.75
2016,12,19,13,15,786.0,99.0,2.9,4.0,478.5,536.19,448.86
2016,12,19,13,30,779.0,98.0,2.8,4.0,464.0,543.78,455.99
2016,12,19,13,45,770.5,95.0,2.75,4.5,443.5,545.03,457.26
2016,12,19,14,0,762.0,92.0,2.7,5.0,423.0,543.49,456.14
2016,12,19,14,15,744.5,89.5,2.6,5.0,395.5,534.68,449.64
2016,12,19,14,30,727.0,87.0,2.5,5.0,368.0,523.26,440.84
2016,12,19,14,45,704.5,82.5,2.45,5.0,335.0,504.34,425.9
2016,12,19,15,0,682.0,78.0,2.4,5.0,302.0,483.21,408.78
2016,12,19,15,15,645.5,73.0,2.15,4.5,264.5,451.95,382.92
2016,12,19,15,30,609.0,68.0,1.9,4.0,227.0,419.35,355.16
2016,12,19,15,45,560.0,60.5,1.65,3.5,187.0,376.58,318.02
2016,12,19,16,0,511.0,53.0,1.4,3.0,147.0,333.76,279.56
2016,12,19,16,15,424.0,44.0,1.3,2.5,107.5,272.02,224.41
2016,12,19,16,30,337.0,35.0,1.2,2.0,68.0,213.33,167.66
2016,12,19,16,45,168.5,17.5,1.15,1.5,34.0,107.6,37.88
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,231.0,13.5,2.15,-2.5,33.5,11.48,0.0
2016,12,20,8,0,462.0,27.0,2.4,-2.0,67.0,23.73,14.18
2016,12,20,8,15,555.5,34.5,2.35,-1.5,110.0,29.27,21.15
2016,12,20,8,30,649.0,42.0,2.3,-1.0,153.0,34.71,26.71
2016,12,20,8,45,705.0,46.5,2.3,-0.5,197.0,37.16,29.25
2016,12,20,9,0,761.0,51.0,2.3,0.0,241.0,39.67,31.72
2016,12,20,9,15,494.0,88.5,2.1,0.0,219.5,64.03,54.6
2016,12,20,9,30,227.0,126.0,1.9,0.0,198.0,103.38,81.96
2016,12,20,9,45,244.5,139.0,1.75,0.5,224.5,129.09,99.24
2016,12,20,10,0,262.0,152.0,1.6,1.0,251.0,156.31,120.22
2016,12,20,10,15,242.5,167.0,1.45,1.5,264.5,180.16,141.34
2016,12,20,10,30,223.0,182.0,1.3,2.0,278.0,204.33,163.14
2016,12,20,10,45,286.5,183.5,1.15,2.5,313.0,232.72,185.51
2016,12,20,11,0,350.0,185.0,1.0,3.0,348.0,267.64,213.75
2016,12,20,11,15,396.0,182.5,0.8,3.5,372.5,297.32,238.08
2016,12,20,11,30,442.0,180.0,0.6,4.0,397.0,329.8,264.41
2016,12,20,11,45,697.0,126.5,0.4,4.5,475.5,403.08,320.34
2016,12,20,12,0,952.0,73.0,0.2,5.0,554.0,487.33,383.72
2016,12,20,12,15,952.5,73.0,0.35,5.0,554.5,515.02,408.31
2016,12,20,12,30,953.0,73.0,0.5,5.0,555.0,539.99,431.23
2016,12,20,12,45,947.0,74.0,0.65,5.5,547.5,559.89,449.19
2016,12,20,13,0,941.0,75.0,0.8,6.0,540.0,576.7,464.42
2016,12,20,13,15,935.0,74.0,0.9,6.0,525.0,588.26,475.78
2016,12,20,13,30,929.0,73.0,1.0,6.0,510.0,596.65,484.54
2016,12,20,13,45,921.0,71.0,1.15,6.0,488.0,599.65,489.47
2016,12,20,14,0,913.0,69.0,1.3,6.0,466.0,599.47,491.73
2016,12,20,14,15,898.0,67.0,1.35,6.0,436.5,592.2,487.51
2016,12,20,14,30,883.0,65.0,1.4,6.0,407.0,585.12,483.11
2016,12,20,14,45,863.0,62.0,1.5,6.0,372.0,568.15,471.09
2016,12,20,15,0,843.0,59.0,1.6,6.0,337.0,548.49,456.42
2016,12,20,15,15,810.0,56.0,1.4,5.0,296.5,519.28,433.4
2016,12,20,15,30,777.0,53.0,1.2,4.0,256.0,488.16,407.86
2016,12,20,15,45,728.0,48.0,1.05,3.5,212.5,445.0,371.03
2016,12,20,16,0,679.0,43.0,0.9,3.0,169.0,401.25,332.2
2016,12,20,16,15,594.0,36.5,0.95,2.0,125.0,338.92,277.86
